Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,1,7,15,40.0,4.5,0.85,8.55,5.0,0.0,0.0
2018,1,1,7,30,80.0,9.0,0.8,8.9,10.0,41.71,0.0
2018,1,1,7,45,209.0,19.5,0.8,9.3,35.0,133.33,0.0
2018,1,1,8,0,338.0,30.0,0.8,9.7,60.0,232.63,166.53
2018,1,1,8,15,439.0,37.0,0.85,10.2,97.5,307.37,246.09
2018,1,1,8,30,540.0,44.0,0.9,10.7,135.0,388.53,316.77
2018,1,1,8,45,540.0,53.0,1.0,11.15,164.0,416.8,342.94
2018,1,1,9,0,540.0,62.0,1.1,11.6,193.0,443.42,366.45
2018,1,1,9,15,479.0,80.5,1.1,12.15,210.5,438.78,362.69
2018,1,1,9,30,418.0,99.0,1.1,12.7,228.0,426.3,352.06
2018,1,1,9,45,498.0,98.0,1.15,13.2,268.5,487.84,401.18
2018,1,1,10,0,578.0,97.0,1.2,13.7,309.0,556.61,453.71
2018,1,1,10,15,605.5,99.0,1.2,14.15,335.5,585.67,474.29
2018,1,1,10,30,633.0,101.0,1.2,14.6,362.0,612.91,493.44
2018,1,1,10,45,565.5,122.5,1.2,15.05,364.5,589.07,472.78
2018,1,1,11,0,498.0,144.0,1.2,15.5,367.0,558.06,447.29
2018,1,1,11,15,495.5,149.5,1.15,15.85,377.5,559.7,447.25
2018,1,1,11,30,493.0,155.0,1.1,16.2,388.0,559.33,445.38
2018,1,1,11,45,475.5,162.0,1.1,16.55,389.0,547.69,435.29
2018,1,1,12,0,458.0,169.0,1.1,16.9,390.0,534.43,424.12
2018,1,1,12,15,455.0,169.5,1.05,17.15,389.0,522.82,414.39
2018,1,1,12,30,452.0,170.0,1.0,17.4,388.0,509.62,403.41
2018,1,1,12,45,488.0,158.5,0.95,17.65,390.5,507.61,401.43
2018,1,1,13,0,524.0,147.0,0.9,17.9,393.0,502.22,396.59
2018,1,1,13,15,549.0,135.5,0.85,18.0,386.0,486.58,384.0
2018,1,1,13,30,574.0,124.0,0.8,18.1,379.0,471.64,371.58
2018,1,1,13,45,593.5,112.5,0.8,18.2,365.0,446.7,351.52
2018,1,1,14,0,613.0,101.0,0.8,18.3,351.0,418.65,328.5
2018,1,1,14,15,621.5,92.0,0.75,18.1,330.0,385.13,300.58
2018,1,1,14,30,630.0,83.0,0.7,17.9,309.0,349.47,270.08
2018,1,1,14,45,636.0,73.5,0.65,17.7,283.0,310.33,235.85
2018,1,1,15,0,642.0,64.0,0.6,17.5,257.0,269.45,199.19
2018,1,1,15,15,594.0,60.0,0.6,17.5,220.5,218.44,155.22
2018,1,1,15,30,546.0,56.0,0.6,17.5,184.0,171.4,114.83
2018,1,1,15,45,483.5,50.5,0.7,16.4,148.0,124.97,77.3
2018,1,1,16,0,421.0,45.0,0.8,15.3,112.0,84.8,47.34
2018,1,1,16,15,309.5,36.5,0.85,14.9,77.5,46.13,23.66
2018,1,1,16,30,198.0,28.0,0.9,14.5,43.0,22.05,9.49
2018,1,1,16,45,126.0,17.0,0.95,14.1,24.5,16.2,0.0
2018,1,1,17,0,54.0,6.0,1.0,13.7,6.0,5.72,0.0
2018,1,1,17,15,27.0,3.0,1.0,13.45,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,2,7,15,13.5,3.5,2.1,9.1,3.5,0.0,0.0
2018,1,2,7,30,27.0,7.0,2.2,9.4,7.0,17.84,0.0
2018,1,2,7,45,83.0,20.0,2.25,9.75,26.0,71.27,0.0
2018,1,2,8,0,139.0,33.0,2.3,10.1,45.0,138.84,98.28
2018,1,2,8,15,211.5,45.0,2.3,10.45,75.0,194.88,156.87
2018,1,2,8,30,284.0,57.0,2.3,10.8,105.0,256.77,212.41
2018,1,2,8,45,313.0,69.0,2.35,11.2,134.5,296.98,248.32
2018,1,2,9,0,342.0,81.0,2.4,11.6,164.0,338.15,283.93
2018,1,2,9,15,358.0,93.0,2.35,12.0,192.5,371.26,311.61
2018,1,2,9,30,374.0,105.0,2.3,12.4,221.0,403.88,338.0
2018,1,2,9,45,352.0,120.0,2.2,12.85,238.5,412.65,343.75
2018,1,2,10,0,330.0,135.0,2.1,13.3,256.0,406.53,337.61
2018,1,2,10,15,255.5,153.5,2.1,13.65,251.5,377.05,311.76
2018,1,2,10,30,181.0,172.0,2.1,14.0,247.0,332.6,273.93
2018,1,2,10,45,156.0,183.5,2.05,14.4,250.5,326.5,267.72
2018,1,2,11,0,131.0,195.0,2.0,14.8,254.0,319.59,260.69
2018,1,2,11,15,119.0,199.0,1.95,15.05,254.0,312.72,254.32
2018,1,2,11,30,107.0,203.0,1.9,15.3,254.0,294.64,239.16
2018,1,2,11,45,120.5,206.5,1.9,15.55,264.5,316.51,256.42
2018,1,2,12,0,134.0,210.0,1.9,15.8,275.0,326.72,264.25
2018,1,2,12,15,127.0,211.5,1.85,15.95,273.0,319.32,257.77
2018,1,2,12,30,120.0,213.0,1.8,16.1,271.0,311.79,251.3
2018,1,2,12,45,87.5,202.5,1.8,16.25,244.5,265.18,213.54
2018,1,2,13,0,55.0,192.0,1.8,16.4,218.0,229.58,184.43
2018,1,2,13,15,29.5,157.0,1.75,16.35,171.0,174.0,139.26
2018,1,2,13,30,4.0,122.0,1.7,16.3,124.0,117.65,92.89
2018,1,2,13,45,2.5,115.0,1.7,16.3,116.0,109.78,86.56
2018,1,2,14,0,1.0,108.0,1.7,16.3,108.0,102.08,80.28
2018,1,2,14,15,1.0,104.0,1.6,16.05,104.0,98.15,77.18
2018,1,2,14,30,1.0,100.0,1.5,15.8,100.0,94.23,74.07
2018,1,2,14,45,0.5,76.5,1.4,15.6,76.5,71.52,55.14
2018,1,2,15,0,0.0,53.0,1.3,15.4,53.0,49.26,36.41
2018,1,2,15,15,0.0,38.5,1.3,15.4,38.5,35.74,24.91
2018,1,2,15,30,0.0,24.0,1.3,15.4,24.0,22.25,13.35
2018,1,2,15,45,7.5,23.5,1.2,14.2,24.5,23.27,13.86
2018,1,2,16,0,15.0,23.0,1.1,13.0,25.0,23.16,13.32
2018,1,2,16,15,21.0,20.0,1.15,12.55,22.0,19.59,9.93
2018,1,2,16,30,27.0,17.0,1.2,12.1,19.0,15.35,5.39
2018,1,2,16,45,15.5,10.5,1.25,11.7,11.5,10.01,0.0
2018,1,2,17,0,4.0,4.0,1.3,11.3,4.0,3.81,0.0
2018,1,2,17,15,2.0,2.0,1.3,11.3,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.0,8.65,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,2.0,8.8,2.0,1.91,0.0
2018,1,3,7,45,0.0,7.0,1.95,8.95,7.0,6.48,0.0
2018,1,3,8,0,0.0,12.0,1.9,9.1,12.0,11.12,2.73
2018,1,3,8,15,0.0,16.5,1.85,9.35,16.5,15.29,7.21
2018,1,3,8,30,0.0,21.0,1.8,9.6,21.0,19.47,11.07
2018,1,3,8,45,0.0,26.5,1.75,9.85,26.5,24.58,15.65
2018,1,3,9,0,0.0,32.0,1.7,10.1,32.0,29.69,20.19
2018,1,3,9,15,0.0,43.0,1.7,10.25,43.0,39.94,29.13
2018,1,3,9,30,0.0,54.0,1.7,10.4,54.0,50.19,38.01
2018,1,3,9,45,0.0,68.0,1.65,10.6,68.0,63.34,49.28
2018,1,3,10,0,0.0,82.0,1.6,10.8,82.0,77.41,61.23
2018,1,3,10,15,0.0,70.5,1.75,10.95,70.5,65.6,51.0
2018,1,3,10,30,0.0,59.0,1.9,11.1,59.0,54.86,41.72
2018,1,3,10,45,0.0,64.0,2.0,11.25,64.0,59.53,45.64
2018,1,3,11,0,0.0,69.0,2.1,11.4,69.0,64.2,49.54
2018,1,3,11,15,0.0,63.5,2.2,11.5,63.5,59.07,45.09
2018,1,3,11,30,0.0,58.0,2.3,11.6,58.0,53.94,40.67
2018,1,3,11,45,0.0,45.5,2.45,11.7,45.5,42.29,30.68
2018,1,3,12,0,0.0,33.0,2.6,11.8,33.0,30.66,20.7
2018,1,3,12,15,0.0,42.5,2.65,11.8,42.5,39.5,28.28
2018,1,3,12,30,0.0,52.0,2.7,11.8,52.0,48.35,35.84
2018,1,3,12,45,0.0,53.0,2.8,11.8,53.0,49.28,36.64
2018,1,3,13,0,0.0,54.0,2.9,11.8,54.0,50.21,37.46
2018,1,3,13,15,0.0,54.0,2.9,11.85,54.0,50.21,37.48
2018,1,3,13,30,0.0,54.0,2.9,11.9,54.0,50.2,37.51
2018,1,3,13,45,0.0,45.0,2.9,11.9,45.0,41.81,30.37
2018,1,3,14,0,0.0,36.0,2.9,11.9,36.0,33.43,23.21
2018,1,3,14,15,0.0,34.5,2.85,11.9,34.5,32.03,22.04
2018,1,3,14,30,0.0,33.0,2.8,11.9,33.0,30.63,20.87
2018,1,3,14,45,0.0,36.0,2.7,11.95,36.0,33.42,23.29
2018,1,3,15,0,0.0,39.0,2.6,12.0,39.0,36.21,25.7
2018,1,3,15,15,0.0,37.0,2.6,12.0,37.0,34.35,24.07
2018,1,3,15,30,0.0,35.0,2.6,12.0,35.0,32.49,22.39
2018,1,3,15,45,0.0,29.0,2.2,11.6,29.0,26.9,17.48
2018,1,3,16,0,0.0,23.0,1.8,11.2,23.0,21.33,12.52
2018,1,3,16,15,0.0,17.5,1.75,11.15,17.5,16.22,7.84
2018,1,3,16,30,0.0,12.0,1.7,11.1,12.0,11.12,2.61
2018,1,3,16,45,0.0,7.0,1.7,11.05,7.0,6.67,0.0
2018,1,3,17,0,0.0,2.0,1.7,11.0,2.0,1.91,0.0
2018,1,3,17,15,0.0,1.0,1.75,11.0,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.0,1.75,11.0,1.0,0.0,0.0
2018,1,4,7,30,0.0,2.0,1.8,11.2,2.0,1.91,0.0
2018,1,4,7,45,0.0,7.5,1.85,11.45,7.5,6.94,0.0
2018,1,4,8,0,0.0,13.0,1.9,11.7,13.0,12.04,3.34
2018,1,4,8,15,6.0,22.5,1.9,11.9,23.5,24.07,14.49
2018,1,4,8,30,12.0,32.0,1.9,12.1,34.0,37.66,26.57
2018,1,4,8,45,60.5,56.5,1.85,12.35,71.0,104.57,84.7
2018,1,4,9,0,109.0,81.0,1.8,12.6,108.0,167.45,138.95
2018,1,4,9,15,68.0,90.5,1.75,12.95,108.0,152.59,125.73
2018,1,4,9,30,27.0,100.0,1.7,13.3,108.0,125.35,101.83
2018,1,4,9,45,69.0,120.5,1.7,13.7,145.0,178.72,147.42
2018,1,4,10,0,111.0,141.0,1.7,14.1,182.0,244.55,202.0
2018,1,4,10,15,164.0,157.5,1.8,14.6,223.0,303.13,249.89
2018,1,4,10,30,217.0,174.0,1.9,15.1,264.0,362.16,297.16
2018,1,4,10,45,161.5,176.0,1.95,15.65,245.0,321.51,262.47
2018,1,4,11,0,106.0,178.0,2.0,16.2,226.0,280.12,227.46
2018,1,4,11,15,89.5,182.5,2.1,16.55,224.0,259.62,210.37
2018,1,4,11,30,73.0,187.0,2.2,16.9,222.0,250.43,202.18
2018,1,4,11,45,71.0,180.5,2.3,17.25,215.0,239.3,192.93
2018,1,4,12,0,69.0,174.0,2.4,17.6,208.0,228.4,183.88
2018,1,4,12,15,35.0,155.0,2.5,17.75,172.0,181.26,144.87
2018,1,4,12,30,1.0,136.0,2.6,17.9,136.0,130.42,102.56
2018,1,4,12,45,58.0,154.5,2.65,18.05,182.0,193.16,155.12
2018,1,4,13,0,115.0,173.0,2.7,18.2,228.0,255.14,205.74
2018,1,4,13,15,127.0,173.0,2.7,18.2,232.0,257.66,207.58
2018,1,4,13,30,139.0,173.0,2.7,18.2,236.0,259.02,208.57
2018,1,4,13,45,105.0,166.0,2.7,18.2,212.0,226.94,182.17
2018,1,4,14,0,71.0,159.0,2.7,18.2,188.0,191.95,153.51
2018,1,4,14,15,171.5,145.0,2.55,18.05,209.0,224.55,179.87
2018,1,4,14,30,272.0,131.0,2.4,17.9,230.0,247.14,196.45
2018,1,4,14,45,318.5,107.0,2.3,17.75,212.5,229.66,179.95
2018,1,4,15,0,365.0,83.0,2.2,17.6,195.0,202.77,154.81
2018,1,4,15,15,372.5,74.5,2.2,17.6,176.0,175.9,129.62
2018,1,4,15,30,380.0,66.0,2.2,17.6,157.0,147.78,103.19
2018,1,4,15,45,248.5,55.0,1.9,16.6,110.0,93.54,61.96
2018,1,4,16,0,117.0,44.0,1.6,15.6,63.0,53.4,34.01
2018,1,4,16,15,189.5,36.0,1.6,15.2,56.5,41.09,22.44
2018,1,4,16,30,262.0,28.0,1.6,14.8,50.0,22.66,11.38
2018,1,4,16,45,160.5,18.0,1.6,14.4,29.0,14.97,0.0
2018,1,4,17,0,59.0,8.0,1.6,14.0,8.0,7.63,0.0
2018,1,4,17,15,29.5,4.0,1.6,13.85,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,1.7,13.8,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,1.8,14.0,2.0,1.91,0.0
2018,1,5,7,45,19.5,9.5,1.9,14.25,11.0,19.96,0.0
2018,1,5,8,0,39.0,17.0,2.0,14.5,20.0,48.27,30.25
2018,1,5,8,15,84.0,24.5,2.0,14.65,37.0,81.99,62.66
2018,1,5,8,30,129.0,32.0,2.0,14.8,54.0,130.58,105.27
2018,1,5,8,45,65.0,42.0,2.0,14.95,53.0,87.87,69.92
2018,1,5,9,0,1.0,52.0,2.0,15.1,52.0,48.98,36.09
2018,1,5,9,15,1.0,46.0,1.95,15.2,46.0,43.39,31.47
2018,1,5,9,30,1.0,40.0,1.9,15.3,40.0,37.82,26.75
2018,1,5,9,45,0.5,56.5,1.85,15.4,56.5,52.88,39.5
2018,1,5,10,0,0.0,73.0,1.8,15.5,73.0,68.09,52.27
2018,1,5,10,15,0.0,88.0,1.75,15.55,88.0,83.14,64.82
2018,1,5,10,30,0.0,103.0,1.7,15.6,103.0,98.29,77.35
2018,1,5,10,45,0.0,104.5,1.65,15.65,104.5,99.39,78.12
2018,1,5,11,0,0.0,106.0,1.6,15.7,106.0,100.58,78.99
2018,1,5,11,15,0.0,93.0,1.6,15.75,93.0,87.23,67.8
2018,1,5,11,30,0.0,80.0,1.6,15.8,80.0,74.49,57.13
2018,1,5,11,45,0.0,71.5,1.55,15.8,71.5,66.55,50.48
2018,1,5,12,0,0.0,63.0,1.5,15.8,63.0,58.61,43.83
2018,1,5,12,15,0.0,66.0,1.55,15.75,66.0,61.41,46.19
2018,1,5,12,30,0.0,69.0,1.6,15.7,69.0,64.21,48.55
2018,1,5,12,45,0.0,49.5,1.6,15.65,49.5,46.02,33.3
2018,1,5,13,0,0.0,30.0,1.6,15.6,30.0,27.86,18.01
2018,1,5,13,15,0.0,41.5,1.6,15.5,41.5,38.56,27.1
2018,1,5,13,30,0.0,53.0,1.6,15.4,53.0,49.27,36.19
2018,1,5,13,45,0.0,51.0,1.6,15.25,51.0,47.4,34.67
2018,1,5,14,0,0.0,49.0,1.6,15.1,49.0,45.54,33.16
2018,1,5,14,15,28.5,67.5,1.55,14.9,78.0,77.34,60.21
2018,1,5,14,30,57.0,86.0,1.5,14.7,107.0,109.06,86.58
2018,1,5,14,45,28.5,62.0,1.45,14.5,72.5,69.26,53.1
2018,1,5,15,0,0.0,38.0,1.4,14.3,38.0,35.28,24.65
2018,1,5,15,15,0.0,31.5,1.4,14.3,31.5,29.23,19.47
2018,1,5,15,30,0.0,25.0,1.4,14.3,25.0,23.18,14.24
2018,1,5,15,45,0.0,20.5,1.4,13.75,20.5,19.0,10.6
2018,1,5,16,0,0.0,16.0,1.4,13.2,16.0,14.82,6.93
2018,1,5,16,15,0.0,12.0,1.5,13.05,12.0,11.11,3.58
2018,1,5,16,30,0.0,8.0,1.6,12.9,8.0,7.4,0.08
2018,1,5,16,45,0.0,4.5,1.65,12.7,4.5,4.16,0.0
2018,1,5,17,0,0.0,1.0,1.7,12.5,1.0,0.95,0.0
2018,1,5,17,15,0.0,0.5,1.8,12.4,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,6,7,15,37.5,4.0,1.55,8.65,4.5,0.0,0.0
2018,1,6,7,30,75.0,8.0,1.6,9.1,9.0,38.53,0.0
2018,1,6,7,45,220.0,19.0,1.7,9.55,35.5,137.44,0.0
2018,1,6,8,0,365.0,30.0,1.8,10.0,62.0,245.53,176.47
2018,1,6,8,15,483.5,35.0,1.8,10.4,102.0,328.44,264.49
2018,1,6,8,30,602.0,40.0,1.8,10.8,142.0,413.57,339.67
2018,1,6,8,45,484.5,57.5,1.8,11.15,153.5,388.97,323.06
2018,1,6,9,0,367.0,75.0,1.8,11.5,165.0,346.4,289.86
2018,1,6,9,15,303.5,97.5,1.8,11.9,180.0,341.42,285.69
2018,1,6,9,30,240.0,120.0,1.8,12.3,195.0,319.67,267.0
2018,1,6,9,45,275.0,130.0,1.85,12.7,225.0,359.28,299.56
2018,1,6,10,0,310.0,140.0,1.9,13.1,255.0,399.33,331.51
2018,1,6,10,15,408.5,135.0,1.9,13.45,298.5,480.71,396.4
2018,1,6,10,30,507.0,130.0,1.9,13.8,342.0,550.59,450.68
2018,1,6,10,45,653.5,106.5,1.95,14.15,394.0,640.61,519.94
2018,1,6,11,0,800.0,83.0,2.0,14.5,446.0,719.83,577.2
2018,1,6,11,15,842.0,76.0,2.0,14.75,469.0,740.83,590.76
2018,1,6,11,30,884.0,69.0,2.0,15.0,492.0,752.46,598.04
2018,1,6,11,45,889.5,69.0,1.95,15.25,500.0,747.7,593.19
2018,1,6,12,0,895.0,69.0,1.9,15.5,508.0,739.55,586.18
2018,1,6,12,15,895.0,69.5,1.8,15.6,508.5,724.68,574.38
2018,1,6,12,30,895.0,70.0,1.7,15.7,509.0,706.61,560.42
2018,1,6,12,45,888.5,70.5,1.65,15.8,501.0,681.06,541.49
2018,1,6,13,0,882.0,71.0,1.6,15.9,493.0,652.8,519.2
2018,1,6,13,15,875.0,70.5,1.55,15.9,478.5,620.56,493.85
2018,1,6,13,30,868.0,70.0,1.5,15.9,464.0,585.99,466.3
2018,1,6,13,45,857.0,68.0,1.4,15.9,442.0,547.75,435.08
2018,1,6,14,0,846.0,66.0,1.3,15.9,420.0,505.14,399.93
2018,1,6,14,15,828.5,64.5,1.35,15.7,392.0,458.7,361.99
2018,1,6,14,30,811.0,63.0,1.4,15.5,364.0,411.66,322.34
2018,1,6,14,45,786.0,61.0,1.45,15.35,330.5,361.01,278.62
2018,1,6,15,0,761.0,59.0,1.5,15.2,297.0,311.04,234.31
2018,1,6,15,15,724.0,56.0,1.5,15.2,259.5,257.8,186.73
2018,1,6,15,30,687.0,53.0,1.5,15.2,222.0,207.13,141.32
2018,1,6,15,45,631.5,48.0,1.4,14.05,182.0,154.33,96.63
2018,1,6,16,0,576.0,43.0,1.3,12.9,142.0,105.51,58.17
2018,1,6,16,15,484.0,37.0,1.35,12.5,104.0,60.35,29.14
2018,1,6,16,30,392.0,31.0,1.4,12.1,66.0,25.41,14.43
2018,1,6,16,45,241.0,20.5,1.45,11.65,38.5,17.27,0.0
2018,1,6,17,0,90.0,10.0,1.5,11.2,11.0,9.53,0.0
2018,1,6,17,15,45.0,5.0,1.5,11.0,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,1.9,7.65,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,1.9,7.8,5.0,4.77,0.0
2018,1,7,7,45,9.0,18.0,1.9,7.95,19.0,24.54,0.0
2018,1,7,8,0,18.0,31.0,1.9,8.1,33.0,47.04,30.14
2018,1,7,8,15,34.5,47.0,1.9,8.25,52.5,74.93,57.74
2018,1,7,8,30,51.0,63.0,1.9,8.4,72.0,103.11,83.35
2018,1,7,8,45,66.5,80.0,1.9,8.5,94.5,132.92,110.01
2018,1,7,9,0,82.0,97.0,1.9,8.6,117.0,173.13,145.09
2018,1,7,9,15,111.5,112.0,1.95,8.8,144.0,210.91,177.92
2018,1,7,9,30,141.0,127.0,2.0,9.0,171.0,249.88,211.21
2018,1,7,9,45,168.0,140.0,2.0,9.2,198.0,285.23,240.88
2018,1,7,10,0,195.0,153.0,2.0,9.4,225.0,321.09,270.48
2018,1,7,10,15,134.5,160.0,2.0,9.75,211.5,284.79,238.45
2018,1,7,10,30,74.0,167.0,2.0,10.1,198.0,235.24,195.58
2018,1,7,10,45,54.5,173.0,2.05,10.4,196.5,225.87,186.96
2018,1,7,11,0,35.0,179.0,2.1,10.7,195.0,216.33,178.06
2018,1,7,11,15,24.5,158.0,2.05,11.1,169.5,181.99,149.01
2018,1,7,11,30,14.0,137.0,2.0,11.5,144.0,142.33,115.49
2018,1,7,11,45,7.0,107.0,1.9,11.9,110.5,106.13,84.82
2018,1,7,12,0,0.0,77.0,1.8,12.3,77.0,71.69,55.48
2018,1,7,12,15,0.0,71.5,1.75,12.55,71.5,66.55,51.12
2018,1,7,12,30,0.0,66.0,1.7,12.8,66.0,61.41,46.73
2018,1,7,12,45,0.0,68.5,1.65,13.0,68.5,63.74,48.69
2018,1,7,13,0,0.0,71.0,1.6,13.2,71.0,66.08,50.65
2018,1,7,13,15,0.0,79.5,1.5,13.25,79.5,74.02,57.38
2018,1,7,13,30,0.0,88.0,1.4,13.3,88.0,82.13,64.25
2018,1,7,13,45,0.0,79.0,1.3,13.35,79.0,73.54,57.06
2018,1,7,14,0,0.0,70.0,1.2,13.4,70.0,65.13,50.02
2018,1,7,14,15,0.0,73.5,1.15,13.15,73.5,68.4,52.93
2018,1,7,14,30,0.0,77.0,1.1,12.9,77.0,71.75,55.89
2018,1,7,14,45,0.0,75.0,1.0,12.65,75.0,69.89,54.42
2018,1,7,15,0,0.0,73.0,0.9,12.4,73.0,68.01,52.91
2018,1,7,15,15,0.0,66.0,0.9,12.4,66.0,61.42,47.26
2018,1,7,15,30,0.0,59.0,0.9,12.4,59.0,54.84,41.55
2018,1,7,15,45,0.0,48.5,1.0,11.7,48.5,45.06,33.1
2018,1,7,16,0,0.0,38.0,1.1,11.0,38.0,35.3,24.53
2018,1,7,16,15,0.0,28.5,1.1,10.8,28.5,26.46,16.58
2018,1,7,16,30,0.0,19.0,1.1,10.6,19.0,17.63,8.61
2018,1,7,16,45,0.0,11.5,1.15,10.4,11.5,10.66,0.0
2018,1,7,17,0,0.0,4.0,1.2,10.2,4.0,3.81,0.0
2018,1,7,17,15,0.0,2.0,1.2,10.15,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.2,10.05,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.3,10.2,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,2.4,10.35,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,2.5,10.5,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.5,2.55,10.7,6.5,6.01,0.0
2018,1,8,8,30,0.0,8.0,2.6,10.9,8.0,7.4,0.68
2018,1,8,8,45,0.0,9.5,2.7,11.15,9.5,8.79,1.94
2018,1,8,9,0,0.0,11.0,2.8,11.4,11.0,10.19,3.18
2018,1,8,9,15,0.0,12.0,2.85,11.6,12.0,11.12,4.0
2018,1,8,9,30,0.0,13.0,2.9,11.8,13.0,12.05,4.81
2018,1,8,9,45,0.0,21.5,2.9,11.95,21.5,19.94,11.64
2018,1,8,10,0,0.0,30.0,2.9,12.1,30.0,27.84,18.43
2018,1,8,10,15,0.0,37.0,2.8,12.25,37.0,34.36,24.0
2018,1,8,10,30,0.0,44.0,2.7,12.4,44.0,40.88,29.54
2018,1,8,10,45,0.0,38.0,2.65,12.55,38.0,35.3,24.69
2018,1,8,11,0,0.0,32.0,2.6,12.7,32.0,29.72,19.87
2018,1,8,11,15,0.0,31.0,2.6,12.8,31.0,28.79,19.05
2018,1,8,11,30,0.0,30.0,2.6,12.9,30.0,27.86,18.23
2018,1,8,11,45,0.0,28.5,2.6,13.0,28.5,26.47,17.01
2018,1,8,12,0,0.0,27.0,2.6,13.1,27.0,25.08,15.81
2018,1,8,12,15,0.0,27.5,2.6,13.2,27.5,25.54,16.2
2018,1,8,12,30,0.0,28.0,2.6,13.3,28.0,26.01,16.59
2018,1,8,12,45,0.0,32.0,2.6,13.4,32.0,29.73,19.76
2018,1,8,13,0,0.0,36.0,2.6,13.5,36.0,33.45,22.93
2018,1,8,13,15,0.0,35.5,2.5,13.55,35.5,32.98,22.55
2018,1,8,13,30,0.0,35.0,2.4,13.6,35.0,32.51,22.17
2018,1,8,13,45,0.0,27.5,2.3,13.65,27.5,25.53,16.23
2018,1,8,14,0,0.0,20.0,2.2,13.7,20.0,18.56,10.28
2018,1,8,14,15,0.0,25.5,2.15,13.65,25.5,23.66,14.7
2018,1,8,14,30,0.0,31.0,2.1,13.6,31.0,28.77,19.11
2018,1,8,14,45,0.0,22.0,2.05,13.55,22.0,20.4,11.94
2018,1,8,15,0,0.0,13.0,2.0,13.5,13.0,12.05,4.75
2018,1,8,15,15,0.0,17.0,2.0,13.5,17.0,15.75,7.95
2018,1,8,15,30,0.0,21.0,2.0,13.5,21.0,19.47,11.11
2018,1,8,15,45,0.0,18.5,2.0,13.25,18.5,17.14,9.06
2018,1,8,16,0,0.0,16.0,2.0,13.0,16.0,14.82,6.96
2018,1,8,16,15,0.0,11.5,2.0,12.95,11.5,10.65,3.24
2018,1,8,16,30,0.0,7.0,2.0,12.9,7.0,6.48,0.0
2018,1,8,16,45,0.0,4.5,2.05,12.85,4.5,4.16,0.0
2018,1,8,17,0,0.0,2.0,2.1,12.8,2.0,1.91,0.0
2018,1,8,17,15,0.0,1.0,2.05,12.8,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,9,7,15,1.5,2.5,1.65,12.4,2.5,0.0,0.0
2018,1,9,7,30,3.0,5.0,1.8,12.6,5.0,6.0,0.0
2018,1,9,7,45,21.0,16.5,2.0,12.8,18.5,31.57,0.0
2018,1,9,8,0,39.0,28.0,2.2,13.0,32.0,59.31,39.02
2018,1,9,8,15,58.0,43.0,2.3,13.1,51.5,88.69,68.26
2018,1,9,8,30,77.0,58.0,2.4,13.2,71.0,118.63,95.23
2018,1,9,8,45,53.5,58.0,2.55,13.35,68.0,102.26,82.26
2018,1,9,9,0,30.0,58.0,2.7,13.5,65.0,78.0,61.77
2018,1,9,9,15,17.5,66.0,2.65,13.55,70.5,78.55,62.12
2018,1,9,9,30,5.0,74.0,2.6,13.6,76.0,73.6,57.57
2018,1,9,9,45,56.0,106.5,2.55,13.7,127.5,151.88,125.1
2018,1,9,10,0,107.0,139.0,2.5,13.8,179.0,239.16,198.36
2018,1,9,10,15,65.5,133.5,2.4,13.9,158.5,189.35,155.71
2018,1,9,10,30,24.0,128.0,2.3,14.0,138.0,150.63,122.18
2018,1,9,10,45,67.0,162.0,2.15,14.05,192.0,221.93,182.02
2018,1,9,11,0,110.0,196.0,2.0,14.1,246.0,305.46,249.87
2018,1,9,11,15,92.0,189.5,2.0,14.15,232.5,270.02,220.42
2018,1,9,11,30,74.0,183.0,2.0,14.2,219.0,246.64,200.97
2018,1,9,11,45,48.0,174.5,2.0,14.3,198.0,215.52,174.87
2018,1,9,12,0,22.0,166.0,2.0,14.4,177.0,177.27,142.86
2018,1,9,12,15,31.5,176.5,2.05,14.4,192.0,202.46,163.72
2018,1,9,12,30,41.0,187.0,2.1,14.4,207.0,219.15,177.42
2018,1,9,12,45,49.0,192.5,2.15,14.45,216.5,228.71,185.27
2018,1,9,13,0,57.0,198.0,2.2,14.5,226.0,237.69,192.63
2018,1,9,13,15,79.0,191.0,2.2,14.5,228.5,241.07,195.78
2018,1,9,13,30,101.0,184.0,2.2,14.5,231.0,249.88,203.17
2018,1,9,13,45,94.5,172.0,2.25,14.5,214.0,222.38,180.68
2018,1,9,14,0,88.0,160.0,2.3,14.5,197.0,202.23,164.1
2018,1,9,14,15,47.5,141.0,2.25,14.45,161.0,159.53,128.68
2018,1,9,14,30,7.0,122.0,2.2,14.4,125.0,117.95,94.22
2018,1,9,14,45,89.0,112.0,2.2,14.35,141.0,144.24,115.42
2018,1,9,15,0,171.0,102.0,2.2,14.3,157.0,158.79,125.22
2018,1,9,15,15,239.5,91.0,2.2,14.3,157.5,156.99,120.26
2018,1,9,15,30,308.0,80.0,2.2,14.3,158.0,149.71,109.55
2018,1,9,15,45,278.5,70.0,2.3,13.9,131.5,116.16,80.7
2018,1,9,16,0,249.0,60.0,2.4,13.5,105.0,85.56,55.6
2018,1,9,16,15,150.5,44.5,2.5,13.3,69.5,49.26,30.24
2018,1,9,16,30,52.0,29.0,2.6,13.1,34.0,25.8,15.49
2018,1,9,16,45,36.5,18.5,2.7,12.9,21.0,16.27,0.0
2018,1,9,17,0,21.0,8.0,2.8,12.7,8.0,7.63,0.0
2018,1,9,17,15,10.5,4.0,2.9,12.5,4.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.5,1.95,9.9,2.5,0.0,0.0
2018,1,10,7,30,0.0,5.0,1.9,10.1,5.0,4.77,0.0
2018,1,10,7,45,0.5,16.5,1.85,10.3,16.5,16.33,0.0
2018,1,10,8,0,1.0,28.0,1.8,10.5,28.0,29.08,16.48
2018,1,10,8,15,3.0,43.5,1.85,10.7,44.0,47.03,33.74
2018,1,10,8,30,5.0,59.0,1.9,10.9,60.0,64.4,49.27
2018,1,10,8,45,7.5,73.0,1.9,11.05,74.5,79.93,63.06
2018,1,10,9,0,10.0,87.0,1.9,11.2,89.0,95.61,76.79
2018,1,10,9,15,48.5,104.0,2.0,11.35,119.0,147.44,121.89
2018,1,10,9,30,87.0,121.0,2.1,11.5,149.0,204.47,170.62
2018,1,10,9,45,93.5,135.5,2.15,11.65,168.0,226.44,188.75
2018,1,10,10,0,100.0,150.0,2.2,11.8,187.0,248.28,206.61
2018,1,10,10,15,119.0,164.5,2.25,11.9,212.0,279.18,232.06
2018,1,10,10,30,138.0,179.0,2.3,12.0,237.0,310.02,257.12
2018,1,10,10,45,224.5,182.5,2.4,12.15,283.0,390.34,323.35
2018,1,10,11,0,311.0,186.0,2.5,12.3,329.0,458.61,378.6
2018,1,10,11,15,297.5,193.5,2.4,12.45,334.0,454.61,373.79
2018,1,10,11,30,284.0,201.0,2.3,12.6,339.0,449.48,368.52
2018,1,10,11,45,201.5,209.0,2.2,12.75,307.5,381.01,312.08
2018,1,10,12,0,119.0,217.0,2.1,12.9,276.0,325.11,265.24
2018,1,10,12,15,110.0,218.5,2.0,13.0,273.0,306.41,249.98
2018,1,10,12,30,101.0,220.0,1.9,13.1,270.0,298.23,242.91
2018,1,10,12,45,143.5,217.0,1.8,13.25,287.5,328.89,267.9
2018,1,10,13,0,186.0,214.0,1.7,13.4,305.0,347.6,282.9
2018,1,10,13,15,134.5,194.0,1.65,13.5,259.0,286.48,233.07
2018,1,10,13,30,83.0,174.0,1.6,13.6,213.0,221.96,180.35
2018,1,10,13,45,81.5,164.5,1.5,13.7,201.0,207.5,168.56
2018,1,10,14,0,80.0,155.0,1.4,13.8,189.0,193.12,156.58
2018,1,10,14,15,245.0,134.0,1.3,13.8,229.0,255.13,207.06
2018,1,10,14,30,410.0,113.0,1.2,13.8,269.0,296.92,238.05
2018,1,10,14,45,487.0,98.5,1.15,13.8,268.0,290.35,228.94
2018,1,10,15,0,564.0,84.0,1.1,13.8,267.0,278.12,213.94
2018,1,10,15,15,553.0,75.5,1.1,13.8,237.0,235.76,175.5
2018,1,10,15,30,542.0,67.0,1.1,13.8,207.0,193.71,137.14
2018,1,10,15,45,486.5,60.0,0.9,13.35,169.5,145.72,96.37
2018,1,10,16,0,431.0,53.0,0.7,12.9,132.0,103.26,62.39
2018,1,10,16,15,381.0,44.0,0.7,12.65,100.5,65.08,35.38
2018,1,10,16,30,331.0,35.0,0.7,12.4,69.0,32.39,17.88
2018,1,10,16,45,214.5,24.5,0.75,12.2,42.5,20.69,0.0
2018,1,10,17,0,98.0,14.0,0.8,12.0,16.0,13.34,0.0
2018,1,10,17,15,49.0,7.0,0.8,11.95,8.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,11,7,15,0.0,1.5,0.55,11.45,1.5,0.0,0.0
2018,1,11,7,30,0.0,3.0,0.6,11.6,3.0,2.86,0.0
2018,1,11,7,45,4.5,13.0,0.65,11.8,13.5,14.42,0.0
2018,1,11,8,0,9.0,23.0,0.7,12.0,24.0,28.16,15.87
2018,1,11,8,15,16.5,34.5,0.85,12.25,37.0,45.06,32.14
2018,1,11,8,30,24.0,46.0,1.0,12.5,50.0,62.13,47.44
2018,1,11,8,45,42.5,62.5,1.1,12.7,72.0,92.85,74.34
2018,1,11,9,0,61.0,79.0,1.2,12.9,94.0,124.36,101.7
2018,1,11,9,15,42.5,85.0,1.25,13.1,96.5,118.35,96.38
2018,1,11,9,30,24.0,91.0,1.3,13.3,99.0,111.71,90.33
2018,1,11,9,45,12.0,101.0,1.35,13.5,105.0,107.09,85.98
2018,1,11,10,0,0.0,111.0,1.4,13.7,111.0,108.32,86.45
2018,1,11,10,15,1.0,121.0,1.35,13.9,121.5,118.88,95.1
2018,1,11,10,30,2.0,131.0,1.3,14.1,132.0,129.49,103.7
2018,1,11,10,45,25.0,157.5,1.25,14.25,169.0,184.58,149.53
2018,1,11,11,0,48.0,184.0,1.2,14.4,206.0,231.98,188.08
2018,1,11,11,15,63.5,196.0,1.15,14.6,226.5,256.09,207.19
2018,1,11,11,30,79.0,208.0,1.1,14.8,247.0,279.86,225.91
2018,1,11,11,45,56.0,202.0,1.05,15.0,230.0,253.09,203.47
2018,1,11,12,0,33.0,196.0,1.0,15.2,213.0,227.06,181.87
2018,1,11,12,15,51.5,197.0,1.0,15.25,223.0,239.77,192.56
2018,1,11,12,30,70.0,198.0,1.0,15.3,233.0,251.74,202.4
2018,1,11,12,45,160.5,203.0,1.0,15.4,282.0,325.03,261.87
2018,1,11,13,0,251.0,208.0,1.0,15.5,331.0,392.42,314.67
2018,1,11,13,15,334.5,186.5,1.0,15.5,345.5,411.3,329.69
2018,1,11,13,30,418.0,165.0,1.0,15.5,360.0,432.33,345.96
2018,1,11,13,45,537.5,132.0,1.0,15.5,371.0,446.43,356.67
2018,1,11,14,0,657.0,99.0,1.0,15.5,382.0,454.16,361.32
2018,1,11,14,15,712.5,83.5,1.0,15.4,372.5,434.64,343.88
2018,1,11,14,30,768.0,68.0,1.0,15.3,363.0,408.81,320.49
2018,1,11,14,45,718.5,69.5,1.0,15.2,326.5,354.0,274.22
