Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,669.0,71.0,1.0,15.1,290.0,301.81,229.38
2018,1,11,15,15,606.5,68.5,1.0,15.1,249.0,245.55,181.07
2018,1,11,15,30,544.0,66.0,1.0,15.1,208.0,194.63,137.26
2018,1,11,15,45,513.0,58.5,0.85,14.35,174.0,150.31,98.79
2018,1,11,16,0,482.0,51.0,0.7,13.6,140.0,108.82,64.61
2018,1,11,16,15,355.5,44.0,0.75,13.2,100.5,64.29,35.35
2018,1,11,16,30,229.0,37.0,0.8,12.8,61.0,32.53,18.44
2018,1,11,16,45,164.5,25.5,0.85,12.45,38.5,20.26,1.86
2018,1,11,17,0,100.0,14.0,0.9,12.1,16.0,13.34,0.0
2018,1,11,17,15,50.0,7.0,0.95,11.95,8.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,7,15,50.5,5.0,1.2,9.85,5.5,0.0,0.0
2018,1,12,7,30,101.0,10.0,1.2,10.3,11.0,51.13,0.0
2018,1,12,7,45,261.5,19.5,1.15,10.7,39.5,157.9,0.0
2018,1,12,8,0,422.0,29.0,1.1,11.1,68.0,273.35,199.44
2018,1,12,8,15,511.0,34.5,1.2,11.45,106.5,337.36,270.32
2018,1,12,8,30,600.0,40.0,1.3,11.8,145.0,414.22,338.07
2018,1,12,8,45,411.5,50.0,1.35,12.15,130.5,337.16,279.4
2018,1,12,9,0,223.0,60.0,1.4,12.5,116.0,235.14,196.43
2018,1,12,9,15,112.0,79.5,1.5,12.9,107.5,167.22,138.95
2018,1,12,9,30,1.0,99.0,1.6,13.3,99.0,98.58,78.49
2018,1,12,9,45,2.5,111.5,1.65,13.75,112.5,112.12,89.85
2018,1,12,10,0,4.0,124.0,1.7,14.2,126.0,125.72,100.98
2018,1,12,10,15,11.5,142.0,1.7,14.5,147.0,150.08,121.14
2018,1,12,10,30,19.0,160.0,1.7,14.8,168.0,174.58,141.16
2018,1,12,10,45,19.5,167.0,1.7,15.1,175.5,181.36,146.28
2018,1,12,11,0,20.0,174.0,1.7,15.4,183.0,188.19,151.48
2018,1,12,11,15,18.5,178.0,1.7,15.6,186.5,190.23,152.77
2018,1,12,11,30,17.0,182.0,1.7,15.8,190.0,192.33,154.16
2018,1,12,11,45,16.0,183.0,1.7,16.0,191.0,191.64,153.33
2018,1,12,12,0,15.0,184.0,1.7,16.2,192.0,191.05,152.62
2018,1,12,12,15,14.5,183.5,1.75,16.3,191.0,189.3,151.13
2018,1,12,12,30,14.0,183.0,1.8,16.4,190.0,187.63,149.72
2018,1,12,12,45,19.0,186.0,1.85,16.5,195.5,193.4,154.5
2018,1,12,13,0,24.0,189.0,1.9,16.6,201.0,198.89,159.03
2018,1,12,13,15,41.0,190.5,1.9,16.55,210.0,217.0,174.04
2018,1,12,13,30,58.0,192.0,1.9,16.5,219.0,226.51,181.97
2018,1,12,13,45,221.5,170.0,1.9,16.45,267.0,304.25,246.08
2018,1,12,14,0,385.0,148.0,1.9,16.4,315.0,361.98,291.64
2018,1,12,14,15,549.0,115.0,1.85,16.25,336.5,391.01,312.74
2018,1,12,14,30,713.0,82.0,1.8,16.1,358.0,401.71,317.43
2018,1,12,14,45,697.0,77.0,1.75,15.95,327.5,355.15,276.81
2018,1,12,15,0,681.0,72.0,1.7,15.8,297.0,308.67,235.59
2018,1,12,15,15,679.0,64.0,1.7,15.8,265.5,263.54,194.22
2018,1,12,15,30,677.0,56.0,1.7,15.8,234.0,218.47,152.34
2018,1,12,15,45,616.5,52.5,1.35,14.55,194.0,164.7,106.6
2018,1,12,16,0,556.0,49.0,1.0,13.3,154.0,117.58,68.79
2018,1,12,16,15,465.0,42.0,1.05,12.75,114.5,71.12,36.96
2018,1,12,16,30,374.0,35.0,1.1,12.2,75.0,34.64,18.48
2018,1,12,16,45,262.0,25.0,1.15,11.7,47.0,20.84,4.08
2018,1,12,17,0,150.0,15.0,1.2,11.2,19.0,14.3,0.0
2018,1,12,17,15,75.0,7.5,1.2,11.0,9.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,1,13,7,15,0.0,2.0,2.75,7.2,2.0,0.0,0.0
2018,1,13,7,30,0.0,4.0,2.9,7.6,4.0,3.81,0.0
2018,1,13,7,45,0.0,12.5,3.0,8.05,12.5,11.59,0.0
2018,1,13,8,0,0.0,21.0,3.1,8.5,21.0,19.49,9.5
2018,1,13,8,15,0.0,29.5,3.2,8.95,29.5,27.39,17.49
2018,1,13,8,30,0.0,38.0,3.3,9.4,38.0,35.3,24.68
2018,1,13,8,45,0.0,50.0,3.4,9.85,50.0,47.02,35.03
2018,1,13,9,0,0.0,62.0,3.5,10.3,62.0,59.08,45.55
2018,1,13,9,15,12.5,85.5,3.45,10.75,89.5,92.55,74.68
2018,1,13,9,30,25.0,109.0,3.4,11.2,117.0,134.82,110.92
2018,1,13,9,45,52.0,132.5,3.4,11.6,151.5,181.61,150.87
2018,1,13,10,0,79.0,156.0,3.4,12.0,186.0,229.18,190.79
2018,1,13,10,15,97.5,170.5,3.35,12.45,210.5,259.21,215.39
2018,1,13,10,30,116.0,185.0,3.3,12.9,235.0,301.12,249.26
2018,1,13,10,45,189.0,188.5,3.25,13.35,274.5,359.13,297.25
2018,1,13,11,0,262.0,192.0,3.2,13.8,314.0,429.66,353.93
2018,1,13,11,15,452.0,160.0,3.15,14.15,379.0,547.97,449.55
2018,1,13,11,30,642.0,128.0,3.1,14.5,444.0,657.76,535.18
2018,1,13,11,45,709.5,113.0,3.0,14.85,467.5,684.56,553.73
2018,1,13,12,0,777.0,98.0,2.9,15.2,491.0,703.86,566.61
2018,1,13,12,15,631.0,135.0,2.9,15.35,454.5,628.46,507.53
2018,1,13,12,30,485.0,172.0,2.9,15.5,418.0,546.57,442.22
2018,1,13,12,45,527.5,158.5,2.85,15.65,423.0,547.36,443.22
2018,1,13,13,0,570.0,145.0,2.8,15.8,428.0,544.35,440.59
2018,1,13,13,15,600.5,132.0,2.8,15.75,422.5,534.65,432.81
2018,1,13,13,30,631.0,119.0,2.8,15.7,417.0,517.0,418.66
2018,1,13,13,45,621.0,115.5,2.75,15.7,398.0,482.62,390.49
2018,1,13,14,0,611.0,112.0,2.7,15.7,379.0,447.2,361.04
2018,1,13,14,15,602.0,106.0,2.7,15.5,355.5,408.86,329.04
2018,1,13,14,30,593.0,100.0,2.7,15.3,332.0,369.82,295.66
2018,1,13,14,45,653.0,83.0,2.65,15.15,318.0,346.04,272.72
2018,1,13,15,0,713.0,66.0,2.6,15.0,304.0,315.75,242.83
2018,1,13,15,15,661.5,65.0,2.6,15.0,265.5,261.27,194.47
2018,1,13,15,30,610.0,64.0,2.6,15.0,227.0,211.31,150.02
2018,1,13,15,45,501.0,60.5,2.3,13.9,179.5,152.73,102.24
2018,1,13,16,0,392.0,57.0,2.0,12.8,132.0,105.39,66.14
2018,1,13,16,15,348.0,47.0,2.05,12.25,101.5,68.43,38.92
2018,1,13,16,30,304.0,37.0,2.1,11.7,71.0,36.3,20.19
2018,1,13,16,45,218.5,26.0,2.15,11.1,45.0,21.64,6.13
2018,1,13,17,0,133.0,15.0,2.2,10.5,19.0,14.3,0.0
2018,1,13,17,15,66.5,7.5,2.25,10.35,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.4,8.25,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,7,15,35.0,4.5,3.25,8.3,5.0,0.0,0.0
2018,1,14,7,30,70.0,9.0,3.2,8.4,10.0,37.45,0.0
2018,1,14,7,45,98.0,17.0,3.2,8.5,23.5,79.93,0.0
2018,1,14,8,0,126.0,25.0,3.2,8.6,37.0,117.25,86.07
2018,1,14,8,15,63.0,39.0,3.15,8.8,45.0,84.19,65.99
2018,1,14,8,30,0.0,53.0,3.1,9.0,53.0,53.0,39.86
2018,1,14,8,45,1.0,67.0,3.05,9.2,67.5,67.79,53.03
2018,1,14,9,0,2.0,81.0,3.0,9.4,82.0,82.55,66.0
2018,1,14,9,15,11.5,98.5,2.95,9.75,102.5,107.24,87.49
2018,1,14,9,30,21.0,116.0,2.9,10.1,123.0,132.3,109.03
2018,1,14,9,45,48.5,135.0,2.85,10.4,153.0,182.23,151.83
2018,1,14,10,0,76.0,154.0,2.8,10.7,183.0,224.28,187.31
2018,1,14,10,15,194.0,160.0,2.7,11.05,241.5,329.66,276.68
2018,1,14,10,30,312.0,166.0,2.6,11.4,300.0,438.54,365.62
2018,1,14,10,45,272.0,181.5,2.5,11.7,303.0,426.64,353.4
2018,1,14,11,0,232.0,197.0,2.4,12.0,306.0,413.02,340.47
2018,1,14,11,15,191.0,208.5,2.35,12.25,300.0,380.58,313.01
2018,1,14,11,30,150.0,220.0,2.3,12.5,294.0,359.74,294.68
2018,1,14,11,45,128.0,221.0,2.2,12.75,285.0,340.69,278.34
2018,1,14,12,0,106.0,222.0,2.1,13.0,276.0,311.12,253.73
2018,1,14,12,15,74.0,215.5,2.0,13.2,253.0,277.08,225.3
2018,1,14,12,30,42.0,209.0,1.9,13.4,230.0,244.26,197.82
2018,1,14,12,45,92.0,210.0,1.8,13.6,256.0,277.59,225.76
2018,1,14,13,0,142.0,211.0,1.7,13.8,282.0,316.6,257.33
2018,1,14,13,15,251.5,197.0,1.7,13.85,318.5,372.65,303.08
2018,1,14,13,30,361.0,183.0,1.7,13.9,355.0,412.69,335.03
2018,1,14,13,45,341.5,177.5,1.65,13.95,334.5,380.81,308.68
2018,1,14,14,0,322.0,172.0,1.6,14.0,314.0,349.47,282.93
2018,1,14,14,15,271.5,165.5,1.65,13.9,280.0,302.88,245.03
2018,1,14,14,30,221.0,159.0,1.7,13.8,246.0,259.97,209.84
2018,1,14,14,45,239.0,144.5,1.75,13.65,231.5,240.05,192.61
2018,1,14,15,0,257.0,130.0,1.8,13.5,217.0,218.19,172.97
2018,1,14,15,15,236.5,117.0,1.8,13.5,189.5,184.45,143.71
2018,1,14,15,30,216.0,104.0,1.8,13.5,162.0,152.59,115.99
2018,1,14,15,45,173.5,88.5,1.9,12.7,130.5,116.32,86.03
2018,1,14,16,0,131.0,73.0,2.0,11.9,99.0,84.46,60.39
2018,1,14,16,15,99.0,56.5,1.95,11.55,73.5,58.25,39.75
2018,1,14,16,30,67.0,40.0,1.9,11.2,48.0,35.95,22.86
2018,1,14,16,45,66.0,26.0,1.85,10.8,31.0,21.47,7.4
2018,1,14,17,0,65.0,12.0,1.8,10.4,14.0,11.44,0.0
2018,1,14,17,15,32.5,6.0,1.7,10.25,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,15,7,15,0.5,3.5,2.05,8.45,3.5,0.0,0.0
2018,1,15,7,30,1.0,7.0,2.0,8.7,7.0,7.08,0.0
2018,1,15,7,45,25.5,21.0,2.0,8.95,23.5,41.45,0.0
2018,1,15,8,0,50.0,35.0,2.0,9.2,40.0,76.87,54.71
2018,1,15,8,15,80.0,51.0,1.9,9.55,63.5,113.01,89.96
2018,1,15,8,30,110.0,67.0,1.8,9.9,87.0,150.88,124.06
2018,1,15,8,45,145.5,82.5,1.7,10.25,115.5,193.07,161.27
2018,1,15,9,0,181.0,98.0,1.6,10.6,144.0,247.93,208.11
2018,1,15,9,15,186.5,111.0,1.55,11.0,165.0,270.51,226.89
2018,1,15,9,30,192.0,124.0,1.5,11.4,186.0,292.83,245.0
2018,1,15,9,45,160.0,142.0,1.4,11.8,197.5,282.47,235.18
2018,1,15,10,0,128.0,160.0,1.3,12.2,209.0,281.72,232.96
2018,1,15,10,15,151.5,171.5,1.25,12.55,234.0,312.57,257.67
2018,1,15,10,30,175.0,183.0,1.2,12.9,259.0,343.51,281.84
2018,1,15,10,45,265.0,183.0,1.15,13.25,304.5,423.49,345.42
2018,1,15,11,0,355.0,183.0,1.1,13.6,350.0,491.36,397.63
2018,1,15,11,15,361.0,188.5,1.05,13.7,363.0,500.07,402.74
2018,1,15,11,30,367.0,194.0,1.0,13.8,376.0,507.34,407.24
2018,1,15,11,45,340.5,203.0,1.0,13.95,374.5,492.49,394.67
2018,1,15,12,0,314.0,212.0,1.0,14.1,373.0,476.7,381.62
2018,1,15,12,15,286.0,216.5,0.95,14.2,363.0,454.05,363.24
2018,1,15,12,30,258.0,221.0,0.9,14.3,353.0,431.23,344.77
2018,1,15,12,45,218.5,221.5,0.9,14.35,332.5,386.79,310.02
2018,1,15,13,0,179.0,222.0,0.9,14.4,312.0,353.53,283.63
2018,1,15,13,15,139.5,216.0,0.9,14.4,285.0,314.78,252.82
2018,1,15,13,30,100.0,210.0,0.9,14.4,258.0,271.16,218.0
2018,1,15,13,45,92.0,198.0,0.9,14.4,240.5,249.26,200.68
2018,1,15,14,0,84.0,186.0,0.9,14.4,223.0,227.99,183.6
2018,1,15,14,15,83.5,167.0,0.85,14.4,202.0,203.85,164.06
2018,1,15,14,30,83.0,148.0,0.8,14.4,181.0,180.01,144.53
2018,1,15,14,45,97.5,141.0,0.8,14.4,176.5,177.64,142.17
2018,1,15,15,0,112.0,134.0,0.8,14.4,172.0,169.6,134.73
2018,1,15,15,15,78.0,114.0,0.8,14.4,139.0,131.0,102.93
2018,1,15,15,30,44.0,94.0,0.8,14.4,106.0,98.93,76.77
2018,1,15,15,45,66.0,83.5,0.75,13.9,98.0,90.12,68.16
2018,1,15,16,0,88.0,73.0,0.7,13.4,90.0,79.05,57.41
2018,1,15,16,15,58.5,55.5,0.7,13.15,65.5,54.56,37.97
2018,1,15,16,30,29.0,38.0,0.7,12.9,41.0,34.68,22.3
2018,1,15,16,45,14.5,23.5,0.7,12.65,25.0,21.24,8.26
2018,1,15,17,0,0.0,9.0,0.7,12.4,9.0,8.58,0.0
2018,1,15,17,15,0.0,4.5,0.7,12.25,4.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.2,12.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.15,12.05,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.7,11.45,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.7,11.6,3.0,2.86,0.0
2018,1,16,7,45,0.0,10.0,0.65,11.75,10.0,9.27,0.0
2018,1,16,8,0,0.0,17.0,0.6,11.9,17.0,15.76,6.71
2018,1,16,8,15,0.0,24.5,0.7,12.15,24.5,22.73,13.45
2018,1,16,8,30,0.0,32.0,0.8,12.4,32.0,29.7,19.71
2018,1,16,8,45,6.5,50.0,0.9,12.65,51.5,50.83,38.12
2018,1,16,9,0,13.0,68.0,1.0,12.9,71.0,74.03,58.19
2018,1,16,9,15,13.0,65.5,0.85,13.35,69.0,70.37,55.08
2018,1,16,9,30,13.0,63.0,0.7,13.8,67.0,71.32,55.84
2018,1,16,9,45,6.5,64.5,0.55,14.2,66.5,64.67,49.87
2018,1,16,10,0,0.0,66.0,0.4,14.6,66.0,61.39,46.74
2018,1,16,10,15,6.0,97.0,0.5,14.8,99.5,96.69,76.43
2018,1,16,10,30,12.0,128.0,0.6,15.0,133.0,133.5,106.79
2018,1,16,10,45,6.5,116.5,0.65,15.15,119.0,116.48,92.28
2018,1,16,11,0,1.0,105.0,0.7,15.3,105.0,100.05,78.43
2018,1,16,11,15,7.5,117.0,0.7,15.4,120.5,117.01,92.57
2018,1,16,11,30,14.0,129.0,0.7,15.5,136.0,133.93,106.48
2018,1,16,11,45,14.0,138.0,0.7,15.6,145.0,142.72,113.44
2018,1,16,12,0,14.0,147.0,0.7,15.7,154.0,151.45,120.38
2018,1,16,12,15,7.0,113.0,0.7,15.8,116.5,111.64,87.63
2018,1,16,12,30,0.0,79.0,0.7,15.9,79.0,73.56,56.08
2018,1,16,12,45,9.0,106.5,0.7,15.95,111.0,106.22,83.42
2018,1,16,13,0,18.0,134.0,0.7,16.0,143.0,139.03,110.39
2018,1,16,13,15,20.5,157.0,0.75,15.9,167.0,162.94,129.8
2018,1,16,13,30,23.0,180.0,0.8,15.8,191.0,186.78,149.09
2018,1,16,13,45,12.0,129.0,0.8,15.75,134.5,128.65,101.81
2018,1,16,14,0,1.0,78.0,0.8,15.7,78.0,73.14,56.06
2018,1,16,14,15,0.5,70.5,0.85,15.6,70.5,65.84,50.15
2018,1,16,14,30,0.0,63.0,0.9,15.5,63.0,58.59,44.16
2018,1,16,14,45,0.0,69.5,0.9,15.35,69.5,64.66,49.39
2018,1,16,15,0,0.0,76.0,0.9,15.2,76.0,70.79,54.64
2018,1,16,15,15,0.0,51.0,0.9,15.2,51.0,47.39,34.86
2018,1,16,15,30,0.0,26.0,0.9,15.2,26.0,24.11,15.03
2018,1,16,15,45,0.0,19.0,0.8,14.55,19.0,17.61,9.47
2018,1,16,16,0,0.0,12.0,0.7,13.9,12.0,11.11,3.86
2018,1,16,16,15,0.0,11.5,0.75,13.5,11.5,10.65,3.37
2018,1,16,16,30,0.0,11.0,0.8,13.1,11.0,10.18,2.75
2018,1,16,16,45,0.0,9.0,0.85,12.75,9.0,8.33,0.15
2018,1,16,17,0,0.0,7.0,0.9,12.4,7.0,6.67,0.0
2018,1,16,17,15,0.0,3.5,0.9,12.25,3.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.0,1.3,9.6,2.0,0.0,0.0
2018,1,17,7,30,0.0,4.0,1.3,10.0,4.0,3.81,0.0
2018,1,17,7,45,0.0,12.5,1.25,10.4,12.5,11.59,0.0
2018,1,17,8,0,0.0,21.0,1.2,10.8,21.0,19.49,9.74
2018,1,17,8,15,0.0,31.5,1.15,11.15,31.5,29.26,19.0
2018,1,17,8,30,0.0,42.0,1.1,11.5,42.0,39.25,27.92
2018,1,17,8,45,0.0,43.0,1.05,11.85,43.0,39.95,28.77
2018,1,17,9,0,0.0,44.0,1.0,12.2,44.0,40.87,29.67
2018,1,17,9,15,0.0,43.0,1.0,12.75,43.0,39.93,28.85
2018,1,17,9,30,0.0,42.0,1.0,13.3,42.0,39.0,27.99
2018,1,17,9,45,0.0,69.0,1.0,13.85,69.0,64.2,49.36
2018,1,17,10,0,0.0,96.0,1.0,14.4,96.0,91.7,72.31
2018,1,17,10,15,0.5,95.0,1.1,14.75,95.0,90.43,71.0
2018,1,17,10,30,1.0,94.0,1.2,15.1,94.0,89.4,69.96
2018,1,17,10,45,0.5,103.5,1.3,15.45,103.5,98.4,77.23
2018,1,17,11,0,0.0,113.0,1.4,15.8,113.0,107.39,84.44
2018,1,17,11,15,0.0,111.0,1.45,16.05,111.0,105.08,82.34
2018,1,17,11,30,0.0,109.0,1.5,16.3,109.0,102.87,80.38
2018,1,17,11,45,2.0,126.0,1.5,16.55,127.0,121.32,95.48
2018,1,17,12,0,4.0,143.0,1.5,16.8,145.0,139.82,110.47
2018,1,17,12,15,7.0,158.0,1.5,16.9,161.5,157.01,124.4
2018,1,17,12,30,10.0,173.0,1.5,17.0,178.0,174.11,138.19
2018,1,17,12,45,9.0,172.5,1.45,17.15,177.0,172.32,136.58
2018,1,17,13,0,8.0,172.0,1.4,17.3,176.0,170.59,135.11
2018,1,17,13,15,27.5,178.0,1.35,17.25,191.5,195.0,155.27
2018,1,17,13,30,47.0,184.0,1.3,17.2,207.0,211.52,168.83
2018,1,17,13,45,70.5,189.0,1.3,17.15,221.5,227.73,182.08
2018,1,17,14,0,94.0,194.0,1.3,17.1,236.0,241.88,193.45
2018,1,17,14,15,63.5,159.0,1.25,16.95,186.5,186.16,148.52
2018,1,17,14,30,33.0,124.0,1.2,16.8,137.0,134.07,106.24
2018,1,17,14,45,43.0,123.5,1.1,16.6,139.0,135.57,107.5
2018,1,17,15,0,53.0,123.0,1.0,16.4,141.0,135.91,107.45
2018,1,17,15,15,42.5,115.0,1.0,16.4,128.5,121.62,95.52
2018,1,17,15,30,32.0,107.0,1.0,16.4,116.0,108.28,84.44
2018,1,17,15,45,16.5,88.5,0.85,15.55,93.0,84.89,65.44
2018,1,17,16,0,1.0,70.0,0.7,14.7,70.0,64.4,48.8
2018,1,17,16,15,0.5,54.0,0.75,14.35,54.0,49.35,35.79
2018,1,17,16,30,0.0,38.0,0.8,14.0,38.0,34.61,22.8
2018,1,17,16,45,0.0,24.5,0.8,13.65,24.5,22.44,10.64
2018,1,17,17,0,0.0,11.0,0.8,13.3,11.0,10.48,0.0
2018,1,17,17,15,0.0,5.5,0.8,13.2,5.5,5.24,0.0
2018,1,17,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,1.45,11.45,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,1.5,11.7,2.0,1.91,0.0
2018,1,18,7,45,0.0,5.5,1.55,11.9,5.5,5.09,0.0
2018,1,18,8,0,0.0,9.0,1.6,12.1,9.0,8.33,0.93
2018,1,18,8,15,0.0,12.5,1.65,12.25,12.5,11.57,4.08
2018,1,18,8,30,0.0,16.0,1.7,12.4,16.0,14.82,7.02
2018,1,18,8,45,0.0,17.5,1.75,12.55,17.5,16.21,8.32
2018,1,18,9,0,0.0,19.0,1.8,12.7,19.0,17.61,9.57
2018,1,18,9,15,0.0,37.5,1.85,12.85,37.5,34.81,24.42
2018,1,18,9,30,0.0,56.0,1.9,13.0,56.0,52.06,39.19
2018,1,18,9,45,0.0,57.5,1.95,13.1,57.5,53.46,40.32
2018,1,18,10,0,0.0,59.0,2.0,13.2,59.0,54.86,41.43
2018,1,18,10,15,0.0,49.0,2.05,13.35,49.0,45.54,33.4
2018,1,18,10,30,0.0,39.0,2.1,13.5,39.0,36.23,25.39
2018,1,18,10,45,0.0,44.0,2.2,13.6,44.0,40.89,29.31
2018,1,18,11,0,0.0,49.0,2.3,13.7,49.0,45.55,33.21
2018,1,18,11,15,0.0,61.5,2.35,13.8,61.5,57.21,43.01
2018,1,18,11,30,0.0,74.0,2.4,13.9,74.0,68.89,52.78
2018,1,18,11,45,0.0,77.5,2.45,14.0,77.5,72.16,55.46
2018,1,18,12,0,0.0,81.0,2.5,14.1,81.0,75.43,58.16
2018,1,18,12,15,0.5,90.5,2.55,14.2,91.0,84.79,65.97
2018,1,18,12,30,1.0,100.0,2.6,14.3,101.0,94.36,73.94
2018,1,18,12,45,3.5,129.5,2.65,14.35,131.5,125.05,99.51
2018,1,18,13,0,6.0,159.0,2.7,14.4,162.0,156.01,125.11
2018,1,18,13,15,5.5,138.5,2.75,14.35,141.0,134.84,107.69
2018,1,18,13,30,5.0,118.0,2.8,14.3,120.0,114.11,90.62
2018,1,18,13,45,5.5,111.0,2.85,14.25,113.5,107.37,85.15
2018,1,18,14,0,6.0,104.0,2.9,14.2,107.0,100.65,79.65
2018,1,18,14,15,27.5,113.0,2.85,14.0,124.5,122.33,98.12
2018,1,18,14,30,49.0,122.0,2.8,13.8,142.0,139.34,112.34
2018,1,18,14,45,39.0,105.0,2.75,13.65,120.0,115.96,92.67
2018,1,18,15,0,29.0,88.0,2.7,13.5,98.0,93.75,73.98
2018,1,18,15,15,14.5,67.5,2.7,13.5,72.5,68.09,52.38
2018,1,18,15,30,0.0,47.0,2.7,13.5,47.0,43.66,31.89
2018,1,18,15,45,0.0,43.0,2.5,13.0,43.0,39.94,28.7
2018,1,18,16,0,0.0,39.0,2.3,12.5,39.0,36.22,25.4
2018,1,18,16,15,0.0,27.5,2.35,12.3,27.5,25.51,16.02
2018,1,18,16,30,0.0,16.0,2.4,12.1,16.0,14.82,6.67
2018,1,18,16,45,6.0,10.5,2.45,11.9,10.5,9.86,1.81
2018,1,18,17,0,12.0,5.0,2.5,11.7,5.0,4.77,0.0
2018,1,18,17,15,6.0,2.5,2.55,11.55,2.5,2.38,0.0
2018,1,18,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,19,7,15,34.5,5.5,1.8,7.65,6.0,0.0,0.0
2018,1,19,7,30,69.0,11.0,1.8,8.3,12.0,39.13,0.0
2018,1,19,7,45,201.0,24.0,1.8,8.95,41.5,137.78,16.52
2018,1,19,8,0,333.0,37.0,1.8,9.6,71.0,237.95,182.45
2018,1,19,8,15,428.5,44.5,1.85,9.95,110.0,313.14,255.47
2018,1,19,8,30,524.0,52.0,1.9,10.3,149.0,393.88,326.31
2018,1,19,8,45,583.5,57.0,2.0,10.65,190.0,454.75,379.03
2018,1,19,9,0,643.0,62.0,2.1,11.0,231.0,517.56,431.53
2018,1,19,9,15,682.0,66.0,2.1,11.3,270.0,566.69,471.14
2018,1,19,9,30,721.0,70.0,2.1,11.6,309.0,615.58,508.86
2018,1,19,9,45,748.0,73.0,2.1,11.85,344.5,649.8,533.77
2018,1,19,10,0,775.0,76.0,2.1,12.1,380.0,686.66,560.21
2018,1,19,10,15,794.0,77.5,2.1,12.3,409.5,713.61,578.84
2018,1,19,10,30,813.0,79.0,2.1,12.5,439.0,737.98,595.4
2018,1,19,10,45,826.5,80.5,2.1,12.7,462.5,755.26,606.64
2018,1,19,11,0,840.0,82.0,2.1,12.9,486.0,769.46,615.67
2018,1,19,11,15,848.0,83.0,2.15,13.0,502.5,775.54,619.48
2018,1,19,11,30,856.0,84.0,2.2,13.1,519.0,778.27,621.04
2018,1,19,11,45,791.0,101.0,2.2,13.2,508.5,739.86,592.28
2018,1,19,12,0,726.0,118.0,2.2,13.3,498.0,702.77,564.77
2018,1,19,12,15,488.5,162.0,2.3,13.3,418.0,557.03,451.96
2018,1,19,12,30,251.0,206.0,2.4,13.3,338.0,411.58,335.31
2018,1,19,12,45,346.0,191.5,2.5,13.3,371.0,454.1,371.31
2018,1,19,13,0,441.0,177.0,2.6,13.3,404.0,500.86,408.76
2018,1,19,13,15,484.5,165.5,2.65,13.25,409.0,501.02,408.9
2018,1,19,13,30,528.0,154.0,2.7,13.2,414.0,497.04,405.75
2018,1,19,13,45,439.0,150.5,2.8,13.1,360.5,420.56,344.34
2018,1,19,14,0,350.0,147.0,2.9,13.0,307.0,349.42,286.51
2018,1,19,14,15,286.0,148.0,2.9,12.85,273.5,295.54,241.98
2018,1,19,14,30,222.0,149.0,2.9,12.7,240.0,253.07,206.4
2018,1,19,14,45,317.5,129.0,2.95,12.55,247.5,259.54,210.01
2018,1,19,15,0,413.0,109.0,3.0,12.4,255.0,260.21,206.97
2018,1,19,15,15,537.5,86.0,3.0,12.4,254.0,254.78,196.18
2018,1,19,15,30,662.0,63.0,3.0,12.4,253.0,233.38,169.85
2018,1,19,15,45,627.5,58.0,2.75,11.55,216.0,183.68,125.11
2018,1,19,16,0,593.0,53.0,2.5,10.7,179.0,136.95,84.72
2018,1,19,16,15,517.0,46.5,2.45,10.25,138.5,88.35,48.46
2018,1,19,16,30,441.0,40.0,2.4,9.8,98.0,48.05,25.23
2018,1,19,16,45,311.5,30.5,2.4,9.3,63.5,25.0,13.97
2018,1,19,17,0,182.0,21.0,2.4,8.8,29.0,18.01,0.0
2018,1,19,17,15,91.0,10.5,2.4,8.7,14.5,10.01,0.0
2018,1,19,17,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,20,7,15,60.5,6.0,2.35,5.0,7.0,0.0,0.0
2018,1,20,7,30,121.0,12.0,2.4,5.7,14.0,61.77,0.0
2018,1,20,7,45,282.0,21.5,2.45,6.4,45.5,174.25,35.75
2018,1,20,8,0,443.0,31.0,2.5,7.1,77.0,288.56,225.07
2018,1,20,8,15,532.0,36.5,2.55,7.7,117.5,354.96,292.99
2018,1,20,8,30,621.0,42.0,2.6,8.3,158.0,433.85,363.24
2018,1,20,8,45,675.5,46.0,2.6,8.9,200.5,494.11,415.6
2018,1,20,9,0,730.0,50.0,2.6,9.5,243.0,555.73,466.88
2018,1,20,9,15,764.5,52.5,2.7,10.05,282.5,602.76,504.56
2018,1,20,9,30,799.0,55.0,2.8,10.6,322.0,649.02,539.68
2018,1,20,9,45,823.5,57.0,2.9,11.15,358.0,686.2,566.86
2018,1,20,10,0,848.0,59.0,3.0,11.7,394.0,715.08,587.2
2018,1,20,10,15,863.5,60.5,3.0,12.0,423.5,740.42,604.63
2018,1,20,10,30,879.0,62.0,3.0,12.3,453.0,762.99,619.8
2018,1,20,10,45,889.0,63.5,3.0,12.6,476.5,778.29,629.46
2018,1,20,11,0,899.0,65.0,3.0,12.9,500.0,790.33,636.76
2018,1,20,11,15,905.0,66.0,3.0,13.1,516.5,795.21,639.12
2018,1,20,11,30,911.0,67.0,3.0,13.3,533.0,796.62,639.09
2018,1,20,11,45,912.5,68.0,3.0,13.5,541.5,791.02,634.07
2018,1,20,12,0,914.0,69.0,3.0,13.7,550.0,781.94,626.7
2018,1,20,12,15,912.5,70.5,3.0,13.8,551.5,767.77,615.96
2018,1,20,12,30,911.0,72.0,3.0,13.9,553.0,750.26,602.91
2018,1,20,12,45,868.5,82.0,2.95,13.95,536.5,714.85,576.45
2018,1,20,13,0,826.0,92.0,2.9,14.0,520.0,673.18,544.55
2018,1,20,13,15,820.5,90.5,2.9,14.0,506.5,642.05,520.22
2018,1,20,13,30,815.0,89.0,2.9,14.0,493.0,608.58,493.57
2018,1,20,13,45,840.5,79.5,2.85,14.0,481.0,582.28,472.0
2018,1,20,14,0,866.0,70.0,2.8,14.0,469.0,549.68,444.81
2018,1,20,14,15,852.5,68.5,2.75,13.85,441.5,505.88,408.03
2018,1,20,14,30,839.0,67.0,2.7,13.7,414.0,459.03,367.92
2018,1,20,14,45,820.5,64.5,2.65,13.55,381.0,408.25,323.62
2018,1,20,15,0,802.0,62.0,2.6,13.4,348.0,357.41,278.11
2018,1,20,15,15,690.0,66.5,2.6,13.4,293.5,284.14,215.51
2018,1,20,15,30,578.0,71.0,2.6,13.4,239.0,221.4,162.09
2018,1,20,15,45,334.5,70.5,2.35,12.25,164.5,136.24,96.96
2018,1,20,16,0,91.0,70.0,2.1,11.1,90.0,78.23,57.34
2018,1,20,16,15,176.0,53.0,2.1,10.45,80.5,63.84,41.57
2018,1,20,16,30,261.0,36.0,2.1,9.8,71.0,38.75,21.03
2018,1,20,16,45,230.0,28.0,2.15,9.2,50.5,22.28,12.26
2018,1,20,17,0,199.0,20.0,2.2,8.6,30.0,16.76,0.0
2018,1,20,17,15,99.5,10.0,2.2,8.4,15.0,9.53,0.0
2018,1,20,17,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,21,7,15,59.5,7.5,0.8,7.55,8.5,0.0,0.0
2018,1,21,7,30,119.0,15.0,0.8,7.7,17.0,63.89,0.0
2018,1,21,7,45,245.5,25.0,0.8,7.85,45.5,160.83,43.22
2018,1,21,8,0,372.0,35.0,0.8,8.0,74.0,257.2,199.36
2018,1,21,8,15,356.0,45.0,0.85,8.25,96.5,275.37,225.13
2018,1,21,8,30,340.0,55.0,0.9,8.5,119.0,288.27,240.17
2018,1,21,8,45,207.5,76.5,0.95,8.75,118.5,232.66,195.33
2018,1,21,9,0,75.0,98.0,1.0,9.0,118.0,168.12,140.07
2018,1,21,9,15,43.0,106.0,1.1,9.3,118.0,144.74,120.04
2018,1,21,9,30,11.0,114.0,1.2,9.6,118.0,121.92,99.74
2018,1,21,9,45,10.5,128.5,1.25,9.9,132.5,136.35,111.77
2018,1,21,10,0,10.0,143.0,1.3,10.2,147.0,150.73,123.51
2018,1,21,10,15,23.5,160.0,1.4,10.5,170.5,178.61,146.87
2018,1,21,10,30,37.0,177.0,1.5,10.8,194.0,218.14,179.47
2018,1,21,10,45,44.0,189.0,1.6,11.1,210.0,235.99,193.74
2018,1,21,11,0,51.0,201.0,1.7,11.4,226.0,253.77,207.94
2018,1,21,11,15,67.5,213.0,1.8,11.6,247.0,278.84,228.33
2018,1,21,11,30,84.0,225.0,1.9,11.8,268.0,303.57,248.26
2018,1,21,11,45,134.5,230.5,1.95,12.05,301.0,357.71,292.27
2018,1,21,12,0,185.0,236.0,2.0,12.3,334.0,398.76,325.22
2018,1,21,12,15,212.0,235.0,2.05,12.4,347.5,412.76,336.38
2018,1,21,12,30,239.0,234.0,2.1,12.5,361.0,425.18,346.37
2018,1,21,12,45,216.0,232.5,2.1,12.6,346.5,399.85,325.61
2018,1,21,13,0,193.0,231.0,2.1,12.7,332.0,374.96,305.34
2018,1,21,13,15,239.0,220.5,2.1,12.75,342.0,394.07,321.08
2018,1,21,13,30,285.0,210.0,2.1,12.8,352.0,400.93,326.72
2018,1,21,13,45,254.0,204.0,2.1,12.85,326.5,363.86,296.49
2018,1,21,14,0,223.0,198.0,2.1,12.9,301.0,322.45,262.84
2018,1,21,14,15,199.5,187.5,2.05,12.8,276.0,288.86,235.31
2018,1,21,14,30,176.0,177.0,2.0,12.7,251.0,256.93,208.87
2018,1,21,14,45,170.0,163.5,1.95,12.65,230.0,231.08,187.1
2018,1,21,15,0,164.0,150.0,1.9,12.6,209.0,205.65,165.34
2018,1,21,15,15,166.0,134.0,1.9,12.6,188.0,180.79,143.58
2018,1,21,15,30,168.0,118.0,1.9,12.6,167.0,155.68,121.25
2018,1,21,15,45,150.5,101.5,1.65,11.95,140.5,125.88,95.76
2018,1,21,16,0,133.0,85.0,1.4,11.3,114.0,98.04,72.22
2018,1,21,16,15,108.5,67.5,1.5,11.05,88.0,70.77,50.08
2018,1,21,16,30,84.0,50.0,1.6,10.8,62.0,46.57,31.43
2018,1,21,16,45,52.0,34.0,1.65,10.5,40.5,28.92,17.9
2018,1,21,17,0,20.0,18.0,1.7,10.2,19.0,15.77,0.0
2018,1,21,17,15,10.0,9.0,1.8,10.15,9.5,8.58,0.0
2018,1,21,17,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
