Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,0,162.0,48.0,1.6,12.4,69.0,159.37,126.63
2018,2,1,8,15,199.0,63.5,1.5,12.85,99.5,204.09,166.95
2018,2,1,8,30,236.0,79.0,1.4,13.3,130.0,251.4,208.05
2018,2,1,8,45,266.5,94.0,1.35,13.8,163.5,296.01,245.65
2018,2,1,9,0,297.0,109.0,1.3,14.3,197.0,341.95,283.1
2018,2,1,9,15,347.0,118.0,1.3,14.85,235.5,407.55,335.11
2018,2,1,9,30,397.0,127.0,1.3,15.4,274.0,462.82,377.66
2018,2,1,9,45,418.5,137.5,1.25,15.95,306.0,499.42,404.15
2018,2,1,10,0,440.0,148.0,1.2,16.5,338.0,535.28,429.47
2018,2,1,10,15,575.5,127.0,1.3,17.0,394.0,628.39,500.0
2018,2,1,10,30,711.0,106.0,1.4,17.5,450.0,718.65,564.02
2018,2,1,10,45,732.5,105.0,1.45,18.0,475.0,739.39,576.36
2018,2,1,11,0,754.0,104.0,1.5,18.5,500.0,757.45,587.52
2018,2,1,11,15,709.0,121.0,1.55,18.85,502.5,739.81,573.91
2018,2,1,11,30,664.0,138.0,1.6,19.2,505.0,718.56,558.18
2018,2,1,11,45,684.5,134.0,1.65,19.5,518.5,723.84,561.54
2018,2,1,12,0,705.0,130.0,1.7,19.8,532.0,725.99,562.52
2018,2,1,12,15,701.5,132.0,1.7,20.05,533.0,712.88,552.53
2018,2,1,12,30,698.0,134.0,1.7,20.3,534.0,697.12,540.77
2018,2,1,12,45,707.5,131.0,1.7,20.5,533.0,682.93,530.04
2018,2,1,13,0,717.0,128.0,1.7,20.7,532.0,665.74,517.02
2018,2,1,13,15,691.0,132.5,1.7,20.75,514.5,629.31,489.77
2018,2,1,13,30,665.0,137.0,1.7,20.8,497.0,591.94,461.63
2018,2,1,13,45,720.0,114.5,1.7,20.9,491.0,575.66,449.59
2018,2,1,14,0,775.0,92.0,1.7,21.0,485.0,552.5,431.63
2018,2,1,14,15,773.0,85.5,1.65,20.85,459.5,510.43,398.5
2018,2,1,14,30,771.0,79.0,1.6,20.7,434.0,466.54,363.17
2018,2,1,14,45,774.5,72.0,1.5,20.55,406.5,422.92,326.71
2018,2,1,15,0,778.0,65.0,1.4,20.4,379.0,377.28,287.47
2018,2,1,15,15,763.5,60.5,1.4,20.4,343.5,326.16,243.07
2018,2,1,15,30,749.0,56.0,1.4,20.4,308.0,275.17,197.78
2018,2,1,15,45,684.0,56.5,1.3,19.15,263.5,217.65,149.17
2018,2,1,16,0,619.0,57.0,1.2,17.9,219.0,164.66,105.16
2018,2,1,16,15,500.0,55.5,1.25,17.25,170.5,111.03,65.37
2018,2,1,16,30,381.0,54.0,1.3,16.6,122.0,70.74,40.46
2018,2,1,16,45,323.5,41.5,1.4,15.95,87.5,34.15,23.73
2018,2,1,17,0,266.0,29.0,1.5,15.3,53.0,23.35,12.57
2018,2,1,17,15,164.5,19.0,1.5,15.1,31.0,15.89,0.0
2018,2,1,17,30,63.0,9.0,1.5,14.9,9.0,8.58,0.0
2018,2,1,17,45,31.5,4.5,1.5,14.7,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,7,15,66.0,9.0,1.15,12.65,12.0,34.19,0.0
2018,2,2,7,30,132.0,18.0,1.2,13.1,24.0,92.39,0.0
2018,2,2,7,45,174.5,32.5,1.25,13.5,50.0,151.27,106.58
2018,2,2,8,0,217.0,47.0,1.3,13.9,76.0,196.91,156.42
2018,2,2,8,15,269.5,60.5,1.4,14.3,110.5,250.73,204.39
2018,2,2,8,30,322.0,74.0,1.5,14.7,145.0,308.4,253.99
2018,2,2,8,45,386.5,81.5,1.6,15.05,185.0,369.16,305.01
2018,2,2,9,0,451.0,89.0,1.7,15.4,225.0,433.44,357.39
2018,2,2,9,15,435.5,107.0,1.75,15.75,253.5,457.22,375.31
2018,2,2,9,30,420.0,125.0,1.8,16.1,282.0,478.15,390.55
2018,2,2,9,45,489.0,124.5,1.9,16.4,324.5,538.01,437.25
2018,2,2,10,0,558.0,124.0,2.0,16.7,367.0,604.46,487.49
2018,2,2,10,15,542.5,139.0,2.0,17.1,389.0,612.29,491.01
2018,2,2,10,30,527.0,154.0,2.0,17.5,411.0,622.64,496.61
2018,2,2,10,45,532.0,161.0,2.0,17.85,431.5,637.58,506.15
2018,2,2,11,0,537.0,168.0,2.0,18.2,452.0,650.34,513.98
2018,2,2,11,15,568.5,164.0,2.0,18.55,473.0,669.85,527.43
2018,2,2,11,30,600.0,160.0,2.0,18.9,494.0,692.41,542.75
2018,2,2,11,45,690.5,135.0,2.0,19.25,526.0,731.83,570.57
2018,2,2,12,0,781.0,110.0,2.0,19.6,558.0,762.45,590.95
2018,2,2,12,15,851.5,90.5,2.0,19.85,580.5,782.32,603.97
2018,2,2,12,30,922.0,71.0,2.0,20.1,603.0,791.26,609.47
2018,2,2,12,45,917.0,71.5,2.0,20.35,596.5,766.68,591.67
2018,2,2,13,0,912.0,72.0,2.0,20.6,590.0,739.05,572.07
2018,2,2,13,15,870.5,80.5,2.0,20.65,565.5,692.36,539.25
2018,2,2,13,30,829.0,89.0,2.0,20.7,541.0,648.27,506.39
2018,2,2,13,45,808.0,88.5,2.0,20.75,515.5,603.3,472.38
2018,2,2,14,0,787.0,88.0,2.0,20.8,490.0,557.42,436.98
2018,2,2,14,15,806.0,79.0,1.9,20.75,472.0,523.47,409.63
2018,2,2,14,30,825.0,70.0,1.8,20.7,454.0,485.81,378.45
2018,2,2,14,45,799.5,68.5,1.7,20.6,418.5,432.51,334.51
2018,2,2,15,0,774.0,67.0,1.6,20.5,383.0,379.8,290.02
2018,2,2,15,15,761.0,63.5,1.6,20.5,349.0,330.31,246.87
2018,2,2,15,30,748.0,60.0,1.6,20.5,315.0,280.77,202.64
2018,2,2,15,45,724.5,56.0,1.35,19.45,276.5,228.44,156.49
2018,2,2,16,0,701.0,52.0,1.1,18.4,238.0,177.73,112.25
2018,2,2,16,15,592.0,52.0,1.15,17.75,189.0,120.28,68.82
2018,2,2,16,30,483.0,52.0,1.2,17.1,140.0,76.33,41.28
2018,2,2,16,45,299.0,43.5,1.25,16.4,93.0,35.51,24.93
2018,2,2,17,0,115.0,35.0,1.3,15.7,46.0,28.57,17.07
2018,2,2,17,15,60.5,20.5,1.3,15.45,26.0,17.0,0.0
2018,2,2,17,30,6.0,6.0,1.3,15.2,6.0,5.72,0.0
2018,2,2,17,45,3.0,3.0,1.35,14.9,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,3,7,15,93.0,10.0,2.25,12.35,14.5,45.76,0.0
2018,2,3,7,30,186.0,20.0,2.3,13.0,29.0,118.78,0.0
2018,2,3,7,45,310.5,30.0,2.35,13.65,64.5,213.61,155.14
2018,2,3,8,0,435.0,40.0,2.4,14.3,100.0,304.28,243.61
2018,2,3,8,15,535.0,45.0,2.4,14.85,146.0,385.26,314.5
2018,2,3,8,30,635.0,50.0,2.4,15.4,192.0,468.12,384.35
2018,2,3,8,45,678.5,54.0,2.4,15.95,235.0,524.3,430.49
2018,2,3,9,0,722.0,58.0,2.4,16.5,278.0,581.14,475.16
2018,2,3,9,15,768.5,59.0,2.45,17.0,322.5,636.62,516.18
2018,2,3,9,30,815.0,60.0,2.5,17.5,367.0,691.95,555.85
2018,2,3,9,45,835.0,62.0,2.55,18.0,403.5,721.37,575.43
2018,2,3,10,0,855.0,64.0,2.6,18.5,440.0,754.89,597.84
2018,2,3,10,15,836.5,74.0,2.6,18.85,463.0,772.15,608.16
2018,2,3,10,30,818.0,84.0,2.6,19.2,486.0,778.67,610.85
2018,2,3,10,45,814.5,89.5,2.55,19.55,506.5,788.18,615.5
2018,2,3,11,0,811.0,95.0,2.5,19.9,527.0,794.29,617.77
2018,2,3,11,15,848.5,88.0,2.5,20.15,552.5,816.06,631.8
2018,2,3,11,30,886.0,81.0,2.5,20.4,578.0,827.9,638.74
2018,2,3,11,45,904.5,77.0,2.45,20.7,592.0,830.76,639.08
2018,2,3,12,0,923.0,73.0,2.4,21.0,606.0,829.86,637.01
2018,2,3,12,15,923.5,73.0,2.35,21.15,608.0,815.59,626.16
2018,2,3,12,30,924.0,73.0,2.3,21.3,610.0,797.85,613.14
2018,2,3,12,45,921.0,72.5,2.25,21.45,603.5,773.52,595.63
2018,2,3,13,0,918.0,72.0,2.2,21.6,597.0,746.04,576.02
2018,2,3,13,15,912.5,71.5,2.15,21.65,583.5,713.84,553.3
2018,2,3,13,30,907.0,71.0,2.1,21.7,570.0,678.92,527.98
2018,2,3,13,45,899.5,69.5,2.05,21.75,549.0,639.13,497.64
2018,2,3,14,0,892.0,68.0,2.0,21.8,528.0,597.17,465.09
2018,2,3,14,15,862.5,71.0,1.9,21.7,496.5,546.17,424.99
2018,2,3,14,30,833.0,74.0,1.8,21.6,465.0,496.26,384.83
2018,2,3,14,45,780.5,78.5,1.7,21.5,424.0,436.47,336.44
2018,2,3,15,0,728.0,83.0,1.6,21.4,383.0,379.06,289.01
2018,2,3,15,15,706.5,78.0,1.6,21.4,346.0,326.91,244.53
2018,2,3,15,30,685.0,73.0,1.6,21.4,309.0,275.76,199.86
2018,2,3,15,45,652.5,67.0,1.3,20.5,268.5,222.26,153.59
2018,2,3,16,0,620.0,61.0,1.0,19.6,228.0,171.53,110.15
2018,2,3,16,15,569.5,54.5,1.0,19.25,186.0,121.11,70.01
2018,2,3,16,30,519.0,48.0,1.0,18.9,144.0,76.07,39.23
2018,2,3,16,45,434.0,40.0,1.0,18.5,105.0,35.0,24.33
2018,2,3,17,0,349.0,32.0,1.0,18.1,66.0,25.93,15.14
2018,2,3,17,15,213.0,20.5,1.0,18.0,38.0,17.04,0.0
2018,2,3,17,30,77.0,9.0,1.0,17.9,10.0,8.58,0.0
2018,2,3,17,45,38.5,4.5,0.95,17.75,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,4,7,15,33.5,10.0,1.5,12.4,11.5,22.63,0.0
2018,2,4,7,30,67.0,20.0,1.5,12.9,23.0,62.17,0.0
2018,2,4,7,45,130.0,35.0,1.5,13.35,50.0,122.89,89.17
2018,2,4,8,0,193.0,50.0,1.5,13.8,77.0,188.65,150.68
2018,2,4,8,15,233.0,65.0,1.55,14.2,109.5,236.59,193.33
2018,2,4,8,30,273.0,80.0,1.6,14.6,142.0,287.32,237.03
2018,2,4,8,45,321.5,92.0,1.7,15.0,180.0,342.03,282.93
2018,2,4,9,0,370.0,104.0,1.8,15.4,218.0,399.19,329.52
2018,2,4,9,15,381.0,118.5,1.85,15.75,250.0,434.57,357.1
2018,2,4,9,30,392.0,133.0,1.9,16.1,282.0,469.08,383.36
2018,2,4,9,45,392.0,146.5,1.95,16.45,308.0,492.95,400.68
2018,2,4,10,0,392.0,160.0,2.0,16.8,334.0,515.14,416.42
2018,2,4,10,15,381.5,176.0,2.0,17.15,355.0,516.76,416.17
2018,2,4,10,30,371.0,192.0,2.0,17.5,376.0,530.0,424.48
2018,2,4,10,45,427.0,188.5,2.0,17.85,410.0,586.16,466.15
2018,2,4,11,0,483.0,185.0,2.0,18.2,444.0,628.33,496.73
2018,2,4,11,15,595.0,158.0,2.0,18.4,487.5,693.49,545.29
2018,2,4,11,30,707.0,131.0,2.0,18.6,531.0,751.79,586.31
2018,2,4,11,45,715.0,133.0,2.0,18.8,543.5,753.59,586.18
2018,2,4,12,0,723.0,135.0,2.0,19.0,556.0,752.32,584.54
2018,2,4,12,15,801.5,112.5,1.95,19.15,580.5,772.75,598.15
2018,2,4,12,30,880.0,90.0,1.9,19.3,605.0,786.13,606.6
2018,2,4,12,45,894.5,84.5,1.9,19.4,604.0,770.05,595.06
2018,2,4,13,0,909.0,79.0,1.9,19.5,603.0,750.14,581.19
2018,2,4,13,15,906.0,77.5,1.85,19.65,589.5,718.7,558.7
2018,2,4,13,30,903.0,76.0,1.8,19.8,576.0,684.43,533.59
2018,2,4,13,45,832.5,91.0,1.8,19.95,539.0,625.89,488.99
2018,2,4,14,0,762.0,106.0,1.8,20.1,502.0,566.87,443.57
2018,2,4,14,15,666.0,121.0,1.7,20.1,454.0,495.91,388.29
2018,2,4,14,30,570.0,136.0,1.6,20.1,406.0,430.48,336.6
2018,2,4,14,45,644.0,111.5,1.55,20.15,396.0,410.0,318.52
2018,2,4,15,0,718.0,87.0,1.5,20.2,386.0,380.95,291.96
2018,2,4,15,15,702.0,81.0,1.5,20.2,350.0,330.09,248.22
2018,2,4,15,30,686.0,75.0,1.5,20.2,314.0,279.69,203.95
2018,2,4,15,45,628.0,71.5,1.25,19.35,269.0,222.2,155.21
2018,2,4,16,0,570.0,68.0,1.0,18.5,224.0,170.29,111.8
2018,2,4,16,15,520.5,60.5,1.05,18.1,183.0,121.68,72.94
2018,2,4,16,30,471.0,53.0,1.1,17.7,142.0,78.46,42.85
2018,2,4,16,45,399.5,43.0,1.1,17.3,104.0,38.29,22.97
2018,2,4,17,0,328.0,33.0,1.1,16.9,66.0,26.66,16.1
2018,2,4,17,15,203.5,21.5,1.15,16.7,38.5,17.85,0.0
2018,2,4,17,30,79.0,10.0,1.2,16.5,11.0,9.53,0.0
2018,2,4,17,45,39.5,5.0,1.2,16.35,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,7,15,109.0,11.0,0.95,13.35,17.0,53.29,0.0
2018,2,5,7,30,218.0,22.0,1.0,13.8,34.0,137.36,0.0
2018,2,5,7,45,313.5,32.0,1.0,14.25,67.5,218.34,162.2
2018,2,5,8,0,409.0,42.0,1.0,14.7,101.0,294.62,234.8
2018,2,5,8,15,480.0,50.5,1.05,15.2,143.5,362.78,293.84
2018,2,5,8,30,551.0,59.0,1.1,15.7,186.0,435.46,354.08
2018,2,5,8,45,512.5,74.5,1.2,16.15,212.0,448.93,365.82
2018,2,5,9,0,474.0,90.0,1.3,16.6,238.0,453.35,369.72
2018,2,5,9,15,406.5,116.0,1.3,17.15,255.0,450.59,365.78
2018,2,5,9,30,339.0,142.0,1.3,17.7,272.0,428.6,346.76
2018,2,5,9,45,383.0,149.5,1.3,18.2,310.0,490.57,393.59
2018,2,5,10,0,427.0,157.0,1.3,18.7,348.0,540.1,429.56
2018,2,5,10,15,434.5,167.5,1.4,19.2,373.5,563.73,445.7
2018,2,5,10,30,442.0,178.0,1.5,19.7,399.0,585.69,460.64
2018,2,5,10,45,396.5,199.0,1.55,20.2,404.5,560.99,440.18
2018,2,5,11,0,351.0,220.0,1.6,20.7,410.0,547.71,428.13
2018,2,5,11,15,380.5,220.5,1.6,21.05,432.5,570.47,444.38
2018,2,5,11,30,410.0,221.0,1.6,21.4,455.0,604.03,467.68
2018,2,5,11,45,485.5,202.5,1.6,21.75,484.0,639.99,493.87
2018,2,5,12,0,561.0,184.0,1.6,22.1,513.0,672.52,517.19
2018,2,5,12,15,630.0,163.5,1.6,22.3,534.0,698.89,536.01
2018,2,5,12,30,699.0,143.0,1.6,22.5,555.0,715.99,548.25
2018,2,5,12,45,757.5,123.0,1.6,22.65,566.0,719.89,550.71
2018,2,5,13,0,816.0,103.0,1.6,22.8,577.0,716.32,548.1
2018,2,5,13,15,859.0,87.0,1.6,22.75,576.0,702.9,539.18
2018,2,5,13,30,902.0,71.0,1.6,22.7,575.0,680.85,524.01
2018,2,5,13,45,894.0,70.5,1.65,22.65,554.5,641.92,495.48
2018,2,5,14,0,886.0,70.0,1.7,22.6,534.0,600.84,464.75
2018,2,5,14,15,855.5,73.0,1.65,22.45,502.0,549.25,424.97
2018,2,5,14,30,825.0,76.0,1.6,22.3,470.0,498.86,385.15
2018,2,5,14,45,773.0,80.5,1.55,22.1,429.0,439.25,337.59
2018,2,5,15,0,721.0,85.0,1.5,21.9,388.0,381.97,290.85
2018,2,5,15,15,698.0,80.5,1.5,21.9,351.0,329.92,246.76
2018,2,5,15,30,675.0,76.0,1.5,21.9,314.0,279.02,202.61
2018,2,5,15,45,643.5,69.5,1.35,20.8,273.5,225.54,156.79
2018,2,5,16,0,612.0,63.0,1.2,19.7,233.0,174.75,113.44
2018,2,5,16,15,562.0,56.5,1.25,19.1,191.0,124.5,73.21
2018,2,5,16,30,512.0,50.0,1.3,18.5,149.0,79.61,41.96
2018,2,5,16,45,429.0,42.0,1.3,17.9,109.5,38.52,22.28
2018,2,5,17,0,346.0,34.0,1.3,17.3,70.0,27.43,16.93
2018,2,5,17,15,212.0,22.0,1.35,17.1,40.5,18.15,0.0
2018,2,5,17,30,78.0,10.0,1.4,16.9,11.0,9.53,0.0
2018,2,5,17,45,39.0,5.0,1.4,16.65,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,2,6,7,15,150.0,11.5,2.65,12.45,20.0,70.14,0.0
2018,2,6,7,30,300.0,23.0,2.7,13.0,40.0,176.03,10.24
2018,2,6,7,45,419.0,30.0,2.75,13.55,78.5,268.47,203.75
2018,2,6,8,0,538.0,37.0,2.8,14.1,117.0,352.83,284.72
2018,2,6,8,15,621.5,42.0,2.9,14.55,165.0,430.26,352.95
2018,2,6,8,30,705.0,47.0,3.0,15.0,213.0,512.42,422.31
2018,2,6,8,45,760.5,49.0,3.05,15.5,260.5,576.67,474.95
2018,2,6,9,0,816.0,51.0,3.1,16.0,308.0,636.46,520.89
2018,2,6,9,15,843.0,53.5,3.2,16.4,350.5,682.71,554.96
2018,2,6,9,30,870.0,56.0,3.3,16.8,393.0,727.74,587.27
2018,2,6,9,45,889.0,57.5,3.35,17.25,431.0,763.66,611.79
2018,2,6,10,0,908.0,59.0,3.4,17.7,469.0,797.23,634.19
2018,2,6,10,15,922.0,60.5,3.35,18.05,501.0,824.1,651.16
2018,2,6,10,30,936.0,62.0,3.3,18.4,533.0,847.89,665.77
2018,2,6,10,45,944.5,62.5,3.3,18.75,557.5,862.56,674.1
2018,2,6,11,0,953.0,63.0,3.3,19.1,582.0,873.69,680.05
2018,2,6,11,15,958.5,63.5,3.3,19.35,599.5,878.64,682.02
2018,2,6,11,30,964.0,64.0,3.3,19.6,617.0,879.84,681.53
2018,2,6,11,45,968.0,63.5,3.3,19.8,627.0,874.77,676.96
2018,2,6,12,0,972.0,63.0,3.3,20.0,637.0,865.9,669.91
2018,2,6,12,15,970.5,64.0,3.25,20.1,639.0,850.63,658.49
2018,2,6,12,30,969.0,65.0,3.2,20.2,641.0,831.72,644.68
2018,2,6,12,45,962.5,66.5,3.2,20.3,634.0,806.09,626.51
2018,2,6,13,0,956.0,68.0,3.2,20.4,627.0,777.27,606.11
2018,2,6,13,15,951.5,67.5,3.1,20.4,613.5,744.58,582.67
2018,2,6,13,30,947.0,67.0,3.0,20.4,600.0,708.97,557.09
2018,2,6,13,45,939.5,66.5,2.95,20.4,579.0,668.73,526.26
2018,2,6,14,0,932.0,66.0,2.9,20.4,558.0,626.17,492.95
2018,2,6,14,15,902.0,69.0,2.8,20.25,525.0,572.87,450.81
2018,2,6,14,30,872.0,72.0,2.7,20.1,492.0,519.56,407.73
2018,2,6,14,45,818.0,76.5,2.6,19.9,448.5,457.73,357.28
2018,2,6,15,0,764.0,81.0,2.5,19.7,405.0,397.96,307.47
2018,2,6,15,15,742.0,76.5,2.5,19.7,367.0,344.27,261.05
2018,2,6,15,30,720.0,72.0,2.5,19.7,329.0,291.54,214.39
2018,2,6,15,45,676.5,68.0,2.1,18.7,285.5,233.75,164.33
2018,2,6,16,0,633.0,64.0,1.7,17.7,242.0,181.08,119.01
2018,2,6,16,15,598.0,56.5,1.65,17.0,201.0,130.51,77.3
2018,2,6,16,30,563.0,49.0,1.6,16.3,160.0,83.55,43.52
2018,2,6,16,45,479.5,41.5,1.6,15.55,118.5,39.68,22.35
2018,2,6,17,0,396.0,34.0,1.6,14.8,77.0,27.25,17.18
2018,2,6,17,15,275.5,24.5,1.55,14.6,47.5,20.51,2.13
2018,2,6,17,30,155.0,15.0,1.5,14.4,18.0,14.3,0.0
2018,2,6,17,45,77.5,7.5,1.5,14.2,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,7,7,15,123.0,11.5,2.6,10.45,19.0,59.72,0.0
2018,2,7,7,30,246.0,23.0,2.7,11.1,38.0,154.19,32.43
2018,2,7,7,45,385.5,31.5,2.85,11.7,78.5,254.58,196.57
2018,2,7,8,0,525.0,40.0,3.0,12.3,119.0,356.3,290.13
2018,2,7,8,15,594.0,45.0,2.95,12.9,163.5,419.25,346.67
2018,2,7,8,30,663.0,50.0,2.9,13.5,208.0,491.79,408.22
2018,2,7,8,45,707.5,54.0,2.85,14.05,253.0,550.14,456.01
2018,2,7,9,0,752.0,58.0,2.8,14.6,298.0,609.23,501.65
2018,2,7,9,15,781.0,61.5,2.75,15.15,340.0,656.83,536.07
2018,2,7,9,30,810.0,65.0,2.7,15.7,382.0,703.33,568.6
2018,2,7,9,45,829.0,67.5,2.6,16.25,419.0,739.37,592.2
2018,2,7,10,0,848.0,70.0,2.5,16.8,456.0,773.15,613.59
2018,2,7,10,15,863.0,71.5,2.45,17.25,487.5,793.09,625.14
2018,2,7,10,30,878.0,73.0,2.4,17.7,519.0,816.88,639.44
2018,2,7,10,45,888.0,74.5,2.35,18.1,544.0,833.45,648.58
2018,2,7,11,0,898.0,76.0,2.3,18.5,569.0,846.69,655.44
2018,2,7,11,15,904.5,76.5,2.25,18.8,586.5,852.32,657.31
2018,2,7,11,30,911.0,77.0,2.2,19.1,604.0,854.38,656.89
2018,2,7,11,45,914.5,78.0,2.15,19.4,614.5,850.93,652.82
2018,2,7,12,0,918.0,79.0,2.1,19.7,625.0,843.85,646.45
2018,2,7,12,15,916.5,80.0,2.05,19.85,627.0,829.15,635.36
2018,2,7,12,30,915.0,81.0,2.0,20.0,629.0,811.01,622.09
2018,2,7,12,45,908.0,82.5,2.0,20.15,622.0,785.92,604.53
2018,2,7,13,0,901.0,84.0,2.0,20.3,615.0,757.86,584.97
2018,2,7,13,15,896.0,83.5,1.95,20.4,601.5,726.2,562.59
2018,2,7,13,30,891.0,83.0,1.9,20.5,588.0,691.83,537.78
2018,2,7,13,45,882.5,81.5,1.85,20.55,567.0,651.63,507.35
2018,2,7,14,0,874.0,80.0,1.8,20.6,546.0,609.36,474.82
2018,2,7,14,15,861.5,78.5,1.75,20.5,518.0,564.61,439.9
2018,2,7,14,30,849.0,77.0,1.7,20.4,490.0,516.48,401.57
2018,2,7,14,45,813.5,78.5,1.65,20.3,452.0,459.84,355.81
2018,2,7,15,0,778.0,80.0,1.6,20.2,414.0,404.63,310.04
2018,2,7,15,15,770.5,73.5,1.6,20.2,378.5,353.32,265.84
2018,2,7,15,30,763.0,67.0,1.6,20.2,343.0,301.44,219.92
2018,2,7,15,45,696.5,67.0,1.3,19.15,295.0,239.34,167.37
2018,2,7,16,0,630.0,67.0,1.0,18.1,247.0,184.73,121.65
2018,2,7,16,15,563.5,61.5,1.05,17.4,201.5,131.77,79.58
2018,2,7,16,30,497.0,56.0,1.1,16.7,156.0,86.12,47.77
2018,2,7,16,45,437.0,46.0,1.15,16.0,117.0,44.04,25.76
2018,2,7,17,0,377.0,36.0,1.2,15.3,78.0,28.94,18.73
2018,2,7,17,15,256.0,26.0,1.2,15.05,48.5,21.8,4.96
2018,2,7,17,30,135.0,16.0,1.2,14.8,19.0,15.25,0.0
2018,2,7,17,45,67.5,8.0,1.2,14.6,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,8,6,45,22.5,3.0,1.25,10.3,2.0,0.0,0.0
2018,2,8,7,0,45.0,6.0,1.3,10.5,4.0,0.0,0.0
2018,2,8,7,15,168.0,16.0,1.3,11.2,24.0,82.17,0.0
2018,2,8,7,30,291.0,26.0,1.3,11.9,44.0,178.11,59.61
2018,2,8,7,45,410.0,33.5,1.3,12.6,83.5,269.65,207.9
2018,2,8,8,0,529.0,41.0,1.3,13.3,123.0,360.86,290.44
2018,2,8,8,15,599.5,46.5,1.2,13.75,168.5,425.62,346.59
2018,2,8,8,30,670.0,52.0,1.1,14.2,214.0,500.19,407.37
2018,2,8,8,45,714.5,56.0,1.05,14.7,259.5,559.03,453.37
2018,2,8,9,0,759.0,60.0,1.0,15.2,305.0,618.57,496.97
2018,2,8,9,15,791.0,62.0,0.95,15.8,347.5,666.81,529.6
2018,2,8,9,30,823.0,64.0,0.9,16.4,390.0,714.06,560.35
2018,2,8,9,45,848.5,65.0,0.85,17.05,428.5,747.03,579.93
2018,2,8,10,0,874.0,66.0,0.8,17.7,467.0,784.4,602.12
2018,2,8,10,15,888.0,67.5,0.85,18.25,499.0,810.79,618.03
2018,2,8,10,30,902.0,69.0,0.9,18.8,531.0,834.2,631.94
2018,2,8,10,45,912.0,70.0,0.9,19.35,556.0,850.47,640.22
2018,2,8,11,0,922.0,71.0,0.9,19.9,581.0,863.32,646.34
2018,2,8,11,15,928.5,71.5,0.9,20.3,599.0,869.06,648.23
2018,2,8,11,30,935.0,72.0,0.9,20.7,617.0,871.13,647.92
2018,2,8,11,45,939.0,72.5,0.9,21.15,627.5,867.41,643.88
2018,2,8,12,0,943.0,73.0,0.9,21.6,638.0,859.96,637.61
2018,2,8,12,15,944.0,73.0,0.9,21.8,640.5,845.79,627.72
2018,2,8,12,30,945.0,73.0,0.9,22.0,643.0,828.02,615.66
2018,2,8,12,45,944.0,72.5,0.9,22.2,637.5,804.62,599.97
2018,2,8,13,0,943.0,72.0,0.9,22.4,632.0,777.88,582.14
2018,2,8,13,15,939.0,70.5,0.95,22.45,618.0,744.67,560.92
2018,2,8,13,30,935.0,69.0,1.0,22.5,604.0,708.56,537.53
2018,2,8,13,45,927.0,68.0,1.0,22.55,582.5,667.74,508.4
2018,2,8,14,0,919.0,67.0,1.0,22.6,561.0,624.68,476.67
2018,2,8,14,15,907.5,65.5,1.05,22.5,532.5,577.1,441.5
2018,2,8,14,30,896.0,64.0,1.1,22.4,504.0,528.05,404.01
2018,2,8,14,45,880.0,63.0,1.1,22.3,470.0,476.2,362.8
2018,2,8,15,0,864.0,62.0,1.1,22.2,436.0,423.8,319.77
2018,2,8,15,15,812.5,64.0,1.1,22.2,390.0,360.82,267.75
2018,2,8,15,30,761.0,66.0,1.1,22.2,344.0,301.64,217.77
2018,2,8,15,45,743.0,60.5,1.1,21.05,304.5,247.78,171.3
2018,2,8,16,0,725.0,55.0,1.1,19.9,265.0,194.93,125.45
2018,2,8,16,15,648.5,52.5,1.2,19.25,216.0,138.19,80.61
2018,2,8,16,30,572.0,50.0,1.3,18.6,167.0,87.47,45.5
2018,2,8,16,45,508.0,42.0,1.35,17.95,126.0,42.54,22.78
2018,2,8,17,0,444.0,34.0,1.4,17.3,85.0,26.88,16.96
2018,2,8,17,15,310.5,25.0,1.45,17.0,52.5,20.59,5.98
2018,2,8,17,30,177.0,16.0,1.5,16.7,20.0,15.25,0.0
2018,2,8,17,45,88.5,8.0,1.5,16.4,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,9,6,45,36.0,3.5,1.0,11.75,2.5,0.0,0.0
2018,2,9,7,0,72.0,7.0,1.0,11.8,5.0,0.0,0.0
2018,2,9,7,15,207.0,16.0,0.95,12.45,26.5,98.11,0.0
2018,2,9,7,30,342.0,25.0,0.9,13.1,48.0,202.71,87.27
2018,2,9,7,45,419.0,33.0,0.85,13.75,84.0,274.53,211.44
2018,2,9,8,0,496.0,41.0,0.8,14.4,120.0,344.24,275.35
2018,2,9,8,15,576.5,46.5,0.75,14.9,167.0,418.54,337.93
2018,2,9,8,30,657.0,52.0,0.7,15.4,214.0,493.86,398.41
2018,2,9,8,45,696.5,57.0,0.6,15.85,258.5,550.25,441.12
2018,2,9,9,0,736.0,62.0,0.5,16.3,303.0,607.1,481.3
2018,2,9,9,15,796.0,60.0,0.45,16.9,351.5,670.08,523.6
2018,2,9,9,30,856.0,58.0,0.4,17.5,400.0,727.0,559.82
2018,2,9,9,45,857.0,63.5,0.4,18.15,433.5,754.09,575.16
2018,2,9,10,0,858.0,69.0,0.4,18.8,467.0,777.98,588.41
2018,2,9,10,15,859.0,74.5,0.5,19.35,495.5,805.43,605.89
2018,2,9,10,30,860.0,80.0,0.6,19.9,524.0,822.72,616.46
2018,2,9,10,45,859.5,84.0,0.7,20.45,545.5,833.44,622.82
2018,2,9,11,0,859.0,88.0,0.8,21.0,567.0,840.66,626.99
2018,2,9,11,15,817.5,102.5,0.9,21.3,570.0,822.19,614.77
2018,2,9,11,30,776.0,117.0,1.0,21.6,573.0,799.78,600.17
2018,2,9,11,45,719.5,136.5,1.15,21.9,564.5,771.92,582.42
2018,2,9,12,0,663.0,156.0,1.3,22.2,556.0,737.18,559.65
2018,2,9,12,15,663.0,156.5,1.35,22.35,558.0,725.47,551.81
2018,2,9,12,30,663.0,157.0,1.4,22.5,560.0,711.09,541.66
2018,2,9,12,45,725.0,136.5,1.45,22.65,573.5,718.83,548.02
2018,2,9,13,0,787.0,116.0,1.5,22.8,587.0,718.49,548.08
2018,2,9,13,15,799.5,112.0,1.55,22.85,581.5,697.87,534.05
2018,2,9,13,30,812.0,108.0,1.6,22.9,576.0,673.79,516.85
2018,2,9,13,45,736.0,124.0,1.6,22.95,536.5,612.0,470.91
2018,2,9,14,0,660.0,140.0,1.6,23.0,497.0,551.37,425.4
2018,2,9,14,15,658.0,129.0,1.6,22.9,470.0,508.44,393.16
2018,2,9,14,30,656.0,118.0,1.6,22.8,443.0,464.05,358.75
2018,2,9,14,45,654.0,109.5,1.65,22.65,414.5,420.84,324.33
2018,2,9,15,0,652.0,101.0,1.7,22.5,386.0,376.45,287.79
2018,2,9,15,15,647.5,93.0,1.7,22.5,354.5,330.62,248.67
2018,2,9,15,30,643.0,85.0,1.7,22.5,323.0,284.17,208.02
2018,2,9,15,45,613.0,78.5,1.6,21.15,283.0,232.23,163.89
2018,2,9,16,0,583.0,72.0,1.5,19.8,243.0,182.87,121.85
2018,2,9,16,15,482.5,67.5,1.55,18.95,193.0,128.39,80.01
2018,2,9,16,30,382.0,63.0,1.6,18.1,143.0,84.1,49.87
2018,2,9,16,45,324.0,52.5,1.65,17.25,108.5,48.06,29.51
2018,2,9,17,0,266.0,42.0,1.7,16.4,74.0,32.61,21.98
2018,2,9,17,15,168.5,28.0,1.75,16.0,45.0,22.11,8.28
2018,2,9,17,30,71.0,14.0,1.8,15.6,16.0,13.34,0.0
2018,2,9,17,45,35.5,7.0,1.85,15.25,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,10,6,45,33.5,4.0,1.85,9.75,3.0,0.0,0.0
2018,2,10,7,0,67.0,8.0,1.8,9.9,6.0,0.0,0.0
2018,2,10,7,15,212.0,17.5,1.9,10.6,29.0,101.99,0.0
2018,2,10,7,30,357.0,27.0,2.0,11.3,52.0,213.25,109.42
2018,2,10,7,45,470.0,33.0,2.1,11.95,93.0,300.89,236.4
2018,2,10,8,0,583.0,39.0,2.2,12.6,134.0,385.05,313.52
2018,2,10,8,15,648.5,44.0,2.2,13.15,180.5,454.77,374.41
2018,2,10,8,30,714.0,49.0,2.2,13.7,227.0,527.78,435.17
2018,2,10,8,45,755.0,52.0,2.2,14.25,272.5,584.8,480.9
2018,2,10,9,0,796.0,55.0,2.2,14.8,318.0,642.22,523.55
2018,2,10,9,15,691.0,80.0,2.35,15.35,330.0,624.59,508.8
2018,2,10,9,30,586.0,105.0,2.5,15.9,342.0,593.47,483.61
2018,2,10,9,45,489.0,139.5,2.65,16.45,349.5,566.16,459.94
2018,2,10,10,0,392.0,174.0,2.8,17.0,357.0,537.52,434.63
2018,2,10,10,15,419.5,180.5,2.85,17.25,388.5,572.37,460.82
2018,2,10,10,30,447.0,187.0,2.9,17.5,420.0,606.22,485.56
2018,2,10,10,45,467.0,191.5,3.0,17.75,445.0,630.15,502.75
2018,2,10,11,0,487.0,196.0,3.1,18.0,470.0,652.34,518.59
2018,2,10,11,15,489.0,202.0,3.15,18.1,484.0,659.02,522.67
2018,2,10,11,30,491.0,208.0,3.2,18.2,498.0,663.52,525.28
2018,2,10,11,45,510.5,205.5,3.3,18.3,511.5,671.04,530.9
2018,2,10,12,0,530.0,203.0,3.4,18.4,525.0,676.1,534.69
2018,2,10,12,15,506.0,211.0,3.5,18.4,519.5,654.84,518.28
2018,2,10,12,30,482.0,219.0,3.6,18.4,514.0,632.12,500.87
2018,2,10,12,45,532.5,201.0,3.7,18.4,524.0,637.79,506.39
2018,2,10,13,0,583.0,183.0,3.8,18.4,534.0,639.18,508.4
2018,2,10,13,15,615.5,168.0,3.85,18.35,531.5,630.55,502.27
2018,2,10,13,30,648.0,153.0,3.9,18.3,529.0,613.94,490.04
2018,2,10,13,45,620.0,155.0,3.95,18.2,504.5,571.55,457.09
2018,2,10,14,0,592.0,157.0,4.0,18.1,480.0,529.2,423.76
2018,2,10,14,15,544.5,160.5,3.95,17.95,446.0,474.92,380.48
2018,2,10,14,30,497.0,164.0,3.9,17.8,412.0,426.47,341.14
2018,2,10,14,45,606.5,128.0,3.8,17.65,410.0,418.52,333.07
2018,2,10,15,0,716.0,92.0,3.7,17.5,408.0,395.81,311.31
2018,2,10,15,15,754.0,79.5,3.7,17.5,385.5,358.82,276.71
2018,2,10,15,30,792.0,67.0,3.7,17.5,363.0,315.86,235.78
2018,2,10,15,45,746.5,64.5,3.45,16.75,316.5,255.93,182.84
2018,2,10,16,0,701.0,62.0,3.2,16.0,270.0,200.05,133.77
2018,2,10,16,15,647.0,56.0,3.15,15.45,223.0,142.01,85.48
2018,2,10,16,30,593.0,50.0,3.1,14.9,176.0,91.49,48.4
2018,2,10,16,45,505.0,43.5,3.05,14.35,132.0,45.76,24.71
2018,2,10,17,0,417.0,37.0,3.0,13.8,88.0,29.27,19.49
2018,2,10,17,15,299.0,27.0,3.1,13.45,55.5,22.15,9.52
2018,2,10,17,30,181.0,17.0,3.2,13.1,23.0,16.2,0.0
2018,2,10,17,45,90.5,8.5,3.25,12.8,11.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,11,6,45,27.5,3.0,1.15,8.05,2.5,0.0,0.0
2018,2,11,7,0,55.0,6.0,1.3,8.1,5.0,0.0,0.0
2018,2,11,7,15,212.5,16.5,1.4,8.7,29.5,101.7,0.0
2018,2,11,7,30,370.0,27.0,1.5,9.3,54.0,221.77,128.13
2018,2,11,7,45,402.0,37.5,1.6,9.9,87.0,272.83,216.73
2018,2,11,8,0,434.0,48.0,1.7,10.5,120.0,320.98,263.77
2018,2,11,8,15,361.0,60.5,2.05,11.05,133.0,307.79,257.13
2018,2,11,8,30,288.0,73.0,2.4,11.6,146.0,290.72,244.69
2018,2,11,8,45,148.0,90.5,2.7,12.1,128.5,215.52,180.8
2018,2,11,9,0,8.0,108.0,3.0,12.6,111.0,112.82,91.01
2018,2,11,9,15,16.0,122.0,3.25,12.85,128.5,132.64,107.94
2018,2,11,9,30,24.0,136.0,3.5,13.1,146.0,161.85,132.37
2018,2,11,9,45,39.5,165.0,3.7,13.35,183.0,207.16,170.02
2018,2,11,10,0,55.0,194.0,3.9,13.6,220.0,252.97,207.48
2018,2,11,10,15,40.0,183.5,3.85,13.55,203.0,226.12,184.62
2018,2,11,10,30,25.0,173.0,3.8,13.5,186.0,200.01,162.47
2018,2,11,10,45,15.5,166.0,3.8,13.4,174.0,173.95,140.55
2018,2,11,11,0,6.0,159.0,3.8,13.3,162.0,158.04,126.95
2018,2,11,11,15,19.5,194.5,3.85,13.2,206.0,205.77,166.54
2018,2,11,11,30,33.0,230.0,3.9,13.1,250.0,265.37,215.14
2018,2,11,11,45,68.0,249.5,4.0,12.95,291.0,314.67,255.83
2018,2,11,12,0,103.0,269.0,4.1,12.8,332.0,362.91,295.31
2018,2,11,12,15,133.5,277.0,4.3,12.75,359.0,404.22,328.86
2018,2,11,12,30,164.0,285.0,4.5,12.7,386.0,432.22,351.87
2018,2,11,12,45,106.5,244.0,4.7,12.65,309.5,337.26,275.21
2018,2,11,13,0,49.0,203.0,4.9,12.6,233.0,237.62,193.47
2018,2,11,13,15,122.5,192.0,5.1,12.7,264.5,284.08,233.67
2018,2,11,13,30,196.0,181.0,5.3,12.8,296.0,324.32,267.93
2018,2,11,13,45,268.0,202.5,5.5,12.85,353.5,383.75,316.73
2018,2,11,14,0,340.0,224.0,5.7,12.9,411.0,436.21,358.98
2018,2,11,14,15,492.0,177.0,5.65,12.9,432.5,463.23,381.32
2018,2,11,14,30,644.0,130.0,5.6,12.9,454.0,473.14,388.34
