Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,10,15,59.0,238.0,2.8,11.65,276.5,299.8,243.54
2018,3,14,10,30,76.0,252.0,2.8,11.7,303.0,330.15,267.76
2018,3,14,10,45,55.5,195.5,2.8,11.75,233.5,248.75,201.8
2018,3,14,11,0,35.0,139.0,2.8,11.8,164.0,170.09,137.33
2018,3,14,11,15,19.0,133.5,2.75,11.9,147.0,149.11,119.37
2018,3,14,11,30,3.0,128.0,2.7,12.0,130.0,123.15,97.18
2018,3,14,11,45,4.5,140.5,2.7,12.05,144.0,136.52,108.17
2018,3,14,12,0,6.0,153.0,2.7,12.1,158.0,149.81,119.02
2018,3,14,12,15,101.0,219.0,2.7,12.15,296.0,316.3,256.43
2018,3,14,12,30,196.0,285.0,2.7,12.2,434.0,474.66,381.18
2018,3,14,12,45,443.5,238.0,2.65,12.3,571.0,638.57,510.42
2018,3,14,13,0,691.0,191.0,2.6,12.4,708.0,781.88,618.64
2018,3,14,13,15,768.5,157.5,2.6,12.45,722.0,783.55,619.3
2018,3,14,13,30,846.0,124.0,2.6,12.5,736.0,776.26,614.43
2018,3,14,13,45,771.5,143.0,2.6,12.6,688.0,707.23,563.32
2018,3,14,14,0,697.0,162.0,2.6,12.7,640.0,642.18,513.25
2018,3,14,14,15,554.0,189.0,2.65,12.7,558.5,541.2,434.79
2018,3,14,14,30,411.0,216.0,2.7,12.7,477.0,453.84,365.43
2018,3,14,14,45,492.5,193.0,2.7,12.75,488.5,451.57,363.33
2018,3,14,15,0,574.0,170.0,2.7,12.8,500.0,440.28,352.46
2018,3,14,15,15,676.5,130.0,2.7,12.8,491.0,414.48,328.64
2018,3,14,15,30,779.0,90.0,2.7,12.8,482.0,376.42,292.67
2018,3,14,15,45,795.5,78.5,2.75,12.6,446.0,323.79,244.3
2018,3,14,16,0,812.0,67.0,2.8,12.4,410.0,268.32,192.31
2018,3,14,16,15,740.5,69.0,2.75,12.1,352.5,205.37,137.57
2018,3,14,16,30,669.0,71.0,2.7,11.8,295.0,147.23,90.09
2018,3,14,16,45,627.0,63.5,2.6,11.5,246.0,93.83,51.7
2018,3,14,17,0,585.0,56.0,2.5,11.2,197.0,45.47,35.41
2018,3,14,17,15,530.0,48.0,2.5,10.7,152.5,35.8,26.51
2018,3,14,17,30,475.0,40.0,2.5,10.2,108.0,31.11,21.83
2018,3,14,17,45,331.5,30.5,2.5,9.75,68.5,24.73,14.31
2018,3,14,18,0,188.0,21.0,2.5,9.3,29.0,20.02,0.0
2018,3,14,18,15,94.0,10.5,2.5,9.15,14.5,10.01,0.0
2018,3,14,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.15,5.4,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,15,6,15,52.5,6.5,2.65,7.25,8.0,0.0,0.0
2018,3,15,6,30,105.0,13.0,2.8,7.9,16.0,47.97,0.0
2018,3,15,6,45,250.0,26.5,2.95,8.55,52.5,147.9,82.82
2018,3,15,7,0,395.0,40.0,3.1,9.2,89.0,246.49,195.69
2018,3,15,7,15,306.5,39.5,3.2,9.45,88.5,222.89,184.2
2018,3,15,7,30,218.0,39.0,3.3,9.7,88.0,180.8,152.05
2018,3,15,7,45,109.0,48.5,3.45,9.95,73.0,126.52,105.83
2018,3,15,8,0,0.0,58.0,3.6,10.2,58.0,53.93,41.19
2018,3,15,8,15,5.0,85.0,3.65,10.3,87.0,83.99,67.2
2018,3,15,8,30,10.0,112.0,3.7,10.4,116.0,115.31,93.9
2018,3,15,8,45,7.0,114.0,3.75,10.55,117.0,114.41,92.7
2018,3,15,9,0,4.0,116.0,3.8,10.7,118.0,113.56,91.56
2018,3,15,9,15,2.5,112.5,3.85,10.8,114.0,108.4,86.85
2018,3,15,9,30,1.0,109.0,3.9,10.9,110.0,103.39,82.31
2018,3,15,9,45,1.0,120.5,3.95,11.05,121.5,114.61,91.47
2018,3,15,10,0,1.0,132.0,4.0,11.2,133.0,125.83,100.55
2018,3,15,10,15,23.5,178.0,4.1,11.4,194.0,201.25,163.54
2018,3,15,10,30,46.0,224.0,4.2,11.6,255.0,271.27,220.8
2018,3,15,10,45,45.5,243.5,4.25,11.75,275.0,291.1,236.07
2018,3,15,11,0,45.0,263.0,4.3,11.9,295.0,310.59,251.11
2018,3,15,11,15,31.0,239.0,4.35,11.95,261.5,270.19,217.95
2018,3,15,11,30,17.0,215.0,4.4,12.0,228.0,221.69,178.19
2018,3,15,11,45,14.0,215.0,4.5,12.05,225.5,218.33,175.32
2018,3,15,12,0,11.0,215.0,4.6,12.1,223.0,215.01,172.42
2018,3,15,12,15,44.5,243.5,4.6,12.1,277.5,281.17,227.07
2018,3,15,12,30,78.0,272.0,4.6,12.1,332.0,337.72,273.18
2018,3,15,12,45,81.0,272.0,4.65,12.1,333.5,336.96,272.54
2018,3,15,13,0,84.0,272.0,4.7,12.1,335.0,335.71,271.69
2018,3,15,13,15,94.0,240.5,4.7,12.1,310.0,315.29,255.93
2018,3,15,13,30,104.0,209.0,4.7,12.1,285.0,286.22,233.17
2018,3,15,13,45,53.5,176.0,4.65,12.05,215.0,206.84,167.56
2018,3,15,14,0,3.0,143.0,4.6,12.0,145.0,135.74,107.98
2018,3,15,14,15,2.0,133.5,4.55,11.95,135.0,125.91,100.07
2018,3,15,14,30,1.0,124.0,4.5,11.9,125.0,116.22,92.2
2018,3,15,14,45,4.5,143.5,4.45,11.9,146.5,136.01,108.92
2018,3,15,15,0,8.0,163.0,4.4,11.9,168.0,155.13,125.01
2018,3,15,15,15,55.0,178.0,4.4,11.9,206.5,188.16,152.46
2018,3,15,15,30,102.0,193.0,4.4,11.9,245.0,214.43,173.42
2018,3,15,15,45,116.5,171.5,4.25,11.75,225.5,191.68,153.74
2018,3,15,16,0,131.0,150.0,4.1,11.6,206.0,167.47,132.43
2018,3,15,16,15,87.0,128.0,4.0,11.45,163.5,129.92,101.96
2018,3,15,16,30,43.0,106.0,3.9,11.3,121.0,100.11,78.58
2018,3,15,16,45,22.5,83.5,3.85,11.15,91.0,75.88,59.04
2018,3,15,17,0,2.0,61.0,3.8,11.0,61.0,55.93,42.65
2018,3,15,17,15,1.0,45.5,3.7,10.8,45.5,42.12,32.16
2018,3,15,17,30,0.0,30.0,3.6,10.6,30.0,27.85,18.96
2018,3,15,17,45,0.0,19.0,3.55,10.45,19.0,17.63,8.77
2018,3,15,18,0,0.0,8.0,3.5,10.3,8.0,7.41,0.0
2018,3,15,18,15,0.0,4.0,3.45,10.15,4.0,3.81,0.0
2018,3,15,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,6,15,2.0,1.5,2.35,7.9,1.5,0.0,0.0
2018,3,16,6,30,4.0,3.0,2.5,8.1,3.0,4.23,0.0
2018,3,16,6,45,20.5,7.5,2.65,8.3,10.0,19.36,7.42
2018,3,16,7,0,37.0,12.0,2.8,8.5,17.0,33.4,22.54
2018,3,16,7,15,37.0,13.5,2.85,8.6,20.0,36.36,26.1
2018,3,16,7,30,37.0,15.0,2.9,8.7,23.0,39.56,29.47
2018,3,16,7,45,18.5,29.0,3.0,8.8,33.0,38.47,28.44
2018,3,16,8,0,0.0,43.0,3.1,8.9,43.0,39.93,29.29
2018,3,16,8,15,20.0,74.5,3.15,9.0,83.0,87.63,71.17
2018,3,16,8,30,40.0,106.0,3.2,9.1,123.0,136.96,113.82
2018,3,16,8,45,102.0,151.0,3.25,9.25,200.0,247.57,208.28
2018,3,16,9,0,164.0,196.0,3.3,9.4,277.0,352.7,295.34
2018,3,16,9,15,212.5,219.5,3.35,9.5,334.0,423.76,352.72
2018,3,16,9,30,261.0,243.0,3.4,9.6,391.0,510.45,421.1
2018,3,16,9,45,267.0,256.5,3.45,9.75,417.0,535.32,439.13
2018,3,16,10,0,273.0,270.0,3.5,9.9,443.0,559.28,456.62
2018,3,16,10,15,175.0,255.0,3.55,10.05,368.0,439.25,359.58
2018,3,16,10,30,77.0,240.0,3.6,10.2,293.0,317.62,259.44
2018,3,16,10,45,190.5,255.5,3.7,10.35,392.5,453.8,371.47
2018,3,16,11,0,304.0,271.0,3.8,10.5,492.0,590.53,479.31
2018,3,16,11,15,275.0,242.0,3.85,10.7,445.0,528.34,429.94
2018,3,16,11,30,246.0,213.0,3.9,10.9,398.0,465.71,380.74
2018,3,16,11,45,126.0,177.5,4.0,11.05,272.5,311.3,254.93
2018,3,16,12,0,6.0,142.0,4.1,11.2,147.0,139.18,110.58
2018,3,16,12,15,117.0,182.0,4.15,11.3,272.0,292.21,239.78
2018,3,16,12,30,228.0,222.0,4.2,11.4,397.0,436.47,357.0
2018,3,16,12,45,528.5,182.0,4.3,11.5,583.5,658.55,535.62
2018,3,16,13,0,829.0,142.0,4.4,11.6,770.0,844.46,675.9
2018,3,16,13,15,807.5,148.5,4.45,11.65,750.0,805.27,646.33
2018,3,16,13,30,786.0,155.0,4.5,11.7,730.0,764.5,616.87
2018,3,16,13,45,753.0,161.0,4.55,11.7,698.5,715.44,579.25
2018,3,16,14,0,720.0,167.0,4.6,11.7,667.0,664.45,539.5
2018,3,16,14,15,685.0,169.0,4.6,11.65,628.0,608.79,495.42
2018,3,16,14,30,650.0,171.0,4.6,11.6,589.0,554.36,451.51
2018,3,16,14,45,628.5,167.5,4.65,11.55,553.0,503.67,409.97
2018,3,16,15,0,607.0,164.0,4.7,11.5,517.0,453.78,368.07
2018,3,16,15,15,603.5,151.5,4.7,11.5,481.0,404.41,325.45
2018,3,16,15,30,600.0,139.0,4.7,11.5,445.0,354.51,281.25
2018,3,16,15,45,664.0,113.0,4.55,11.2,422.5,313.3,241.7
2018,3,16,16,0,728.0,87.0,4.4,10.9,400.0,264.22,193.77
2018,3,16,16,15,693.5,82.0,4.2,10.6,351.0,206.47,141.73
2018,3,16,16,30,659.0,77.0,4.0,10.3,302.0,152.35,95.51
2018,3,16,16,45,580.0,72.5,3.75,10.0,247.0,99.25,58.12
2018,3,16,17,0,501.0,68.0,3.5,9.7,192.0,55.87,38.79
2018,3,16,17,15,440.5,57.5,3.3,9.4,147.5,43.76,33.86
2018,3,16,17,30,380.0,47.0,3.1,9.1,103.0,37.18,27.41
2018,3,16,17,45,272.5,35.0,2.9,8.8,67.0,28.74,18.29
2018,3,16,18,0,165.0,23.0,2.7,8.5,31.0,18.43,0.0
2018,3,16,18,15,82.5,11.5,2.7,8.35,15.5,10.96,0.0
2018,3,16,18,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,17,6,15,57.0,9.5,1.3,7.1,11.5,0.0,0.0
2018,3,17,6,30,114.0,19.0,1.3,7.6,23.0,57.42,0.0
2018,3,17,6,45,238.0,31.5,1.3,8.1,58.0,154.45,103.46
2018,3,17,7,0,362.0,44.0,1.3,8.6,93.0,238.09,190.46
2018,3,17,7,15,425.5,53.5,1.35,8.9,135.0,301.6,248.77
2018,3,17,7,30,489.0,63.0,1.4,9.2,177.0,370.52,309.33
2018,3,17,7,45,439.5,85.0,1.45,9.5,206.0,386.49,324.13
2018,3,17,8,0,390.0,107.0,1.5,9.8,235.0,400.27,335.55
2018,3,17,8,15,491.0,108.5,1.5,9.95,296.0,488.36,407.31
2018,3,17,8,30,592.0,110.0,1.5,10.1,357.0,589.6,486.06
2018,3,17,8,45,549.5,132.0,1.5,10.25,382.5,598.23,490.01
2018,3,17,9,0,507.0,154.0,1.5,10.4,408.0,607.65,494.84
2018,3,17,9,15,453.5,187.5,1.5,10.6,429.0,616.08,498.01
2018,3,17,9,30,400.0,221.0,1.5,10.8,450.0,605.2,486.95
2018,3,17,9,45,510.5,201.0,1.5,11.0,513.5,702.61,560.03
2018,3,17,10,0,621.0,181.0,1.5,11.2,577.0,794.57,625.79
2018,3,17,10,15,501.5,231.0,1.5,11.35,560.5,742.86,583.45
2018,3,17,10,30,382.0,281.0,1.5,11.5,544.0,676.76,531.85
2018,3,17,10,45,282.0,304.5,1.5,11.65,502.5,609.36,479.52
2018,3,17,11,0,182.0,328.0,1.5,11.8,461.0,525.31,414.2
2018,3,17,11,15,106.5,271.5,1.55,11.9,349.5,388.94,309.74
2018,3,17,11,30,31.0,215.0,1.6,12.0,238.0,243.56,194.29
2018,3,17,11,45,45.0,213.0,1.65,12.1,247.5,253.38,203.15
2018,3,17,12,0,59.0,211.0,1.7,12.2,257.0,262.75,211.01
2018,3,17,12,15,185.0,275.5,1.75,12.2,419.0,461.95,369.12
2018,3,17,12,30,311.0,340.0,1.8,12.2,581.0,633.95,498.0
2018,3,17,12,45,351.0,299.5,1.9,12.2,569.0,614.72,484.67
2018,3,17,13,0,391.0,259.0,2.0,12.2,557.0,602.08,477.45
2018,3,17,13,15,243.0,231.5,2.1,12.2,415.5,431.64,346.65
2018,3,17,13,30,95.0,204.0,2.2,12.2,274.0,274.45,221.14
2018,3,17,13,45,128.5,244.0,2.25,12.2,335.5,332.59,268.35
2018,3,17,14,0,162.0,284.0,2.3,12.2,397.0,386.54,310.69
2018,3,17,14,15,229.0,280.5,2.3,12.15,433.0,419.6,337.15
2018,3,17,14,30,296.0,277.0,2.3,12.1,469.0,441.07,354.04
2018,3,17,14,45,192.0,253.0,2.25,12.05,375.0,341.94,275.15
2018,3,17,15,0,88.0,229.0,2.2,12.0,281.0,255.05,205.5
2018,3,17,15,15,197.0,184.0,2.2,12.0,288.5,256.09,206.19
2018,3,17,15,30,306.0,139.0,2.2,12.0,296.0,243.11,193.2
2018,3,17,15,45,522.0,110.5,2.1,11.8,349.0,266.48,205.06
2018,3,17,16,0,738.0,82.0,2.0,11.6,402.0,265.56,192.87
2018,3,17,16,15,680.0,82.0,1.9,11.3,349.0,204.43,139.5
2018,3,17,16,30,622.0,82.0,1.8,11.0,296.0,152.24,96.46
2018,3,17,16,45,569.5,74.5,1.7,10.7,246.0,100.69,59.34
2018,3,17,17,0,517.0,67.0,1.6,10.4,196.0,55.59,37.91
2018,3,17,17,15,469.5,56.5,1.6,9.85,153.0,42.69,32.89
2018,3,17,17,30,422.0,46.0,1.6,9.3,110.0,36.06,26.48
2018,3,17,17,45,299.0,34.5,1.6,8.8,71.0,28.04,17.98
2018,3,17,18,0,176.0,23.0,1.6,8.3,32.0,18.37,0.0
2018,3,17,18,15,88.0,11.5,1.6,8.1,16.0,10.96,0.0
2018,3,17,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,18,6,15,85.0,10.5,1.15,6.05,14.0,0.0,0.0
2018,3,18,6,30,170.0,21.0,1.2,6.4,28.0,79.16,0.0
2018,3,18,6,45,237.5,30.5,1.2,6.8,55.5,153.87,108.48
2018,3,18,7,0,305.0,40.0,1.2,7.2,83.0,209.24,168.93
2018,3,18,7,15,229.0,46.5,1.2,7.65,86.0,189.51,157.37
2018,3,18,7,30,153.0,53.0,1.2,8.1,89.0,153.82,129.1
2018,3,18,7,45,83.5,81.0,1.2,8.55,101.5,143.21,119.77
2018,3,18,8,0,14.0,109.0,1.2,9.0,114.0,116.94,95.78
2018,3,18,8,15,15.0,130.5,1.25,9.65,136.5,139.97,115.01
2018,3,18,8,30,16.0,152.0,1.3,10.3,159.0,162.96,133.66
2018,3,18,8,45,22.0,172.5,1.35,10.95,183.0,188.69,154.4
2018,3,18,9,0,28.0,193.0,1.4,11.6,207.0,226.26,184.39
2018,3,18,9,15,35.5,214.5,1.45,12.0,234.0,255.99,207.71
2018,3,18,9,30,43.0,236.0,1.5,12.4,261.0,285.92,230.89
2018,3,18,9,45,54.5,257.5,1.55,12.8,291.0,319.53,256.81
2018,3,18,10,0,66.0,279.0,1.6,13.2,321.0,353.31,282.47
2018,3,18,10,15,111.5,303.0,1.55,13.45,378.5,421.48,335.28
2018,3,18,10,30,157.0,327.0,1.5,13.7,436.0,504.36,397.31
2018,3,18,10,45,197.5,337.0,1.45,13.9,479.0,552.31,432.17
2018,3,18,11,0,238.0,347.0,1.4,14.1,522.0,599.75,466.24
2018,3,18,11,15,196.5,358.5,1.3,14.2,505.0,570.1,441.62
2018,3,18,11,30,155.0,370.0,1.2,14.3,488.0,539.65,417.14
2018,3,18,11,45,175.0,374.0,1.15,14.4,509.0,558.14,430.65
2018,3,18,12,0,195.0,378.0,1.1,14.5,530.0,575.37,442.69
2018,3,18,12,15,216.5,376.0,1.1,14.35,544.5,586.05,450.92
2018,3,18,12,30,238.0,374.0,1.1,14.2,559.0,595.07,458.01
2018,3,18,12,45,247.0,368.5,1.05,14.1,559.0,597.18,459.28
2018,3,18,13,0,256.0,363.0,1.0,14.0,559.0,587.72,452.48
2018,3,18,13,15,247.0,357.0,1.0,13.9,543.0,561.95,434.05
2018,3,18,13,30,238.0,351.0,1.0,13.8,527.0,529.35,410.74
2018,3,18,13,45,226.0,341.5,1.0,13.75,504.5,498.63,388.41
2018,3,18,14,0,214.0,332.0,1.0,13.7,482.0,468.29,366.1
2018,3,18,14,15,176.0,317.5,1.05,13.55,437.5,417.14,327.89
2018,3,18,14,30,138.0,303.0,1.1,13.4,393.0,369.24,291.69
2018,3,18,14,45,108.5,280.0,1.1,13.3,348.5,319.58,253.56
2018,3,18,15,0,79.0,257.0,1.1,13.2,304.0,276.03,219.74
2018,3,18,15,15,64.5,234.0,1.1,13.2,270.5,242.37,193.36
2018,3,18,15,30,50.0,211.0,1.1,13.2,237.0,210.58,168.21
2018,3,18,15,45,82.0,193.5,1.0,12.8,231.5,200.26,159.46
2018,3,18,16,0,114.0,176.0,0.9,12.4,226.0,185.0,145.85
2018,3,18,16,15,133.0,157.5,0.85,12.1,209.0,163.21,126.79
2018,3,18,16,30,152.0,139.0,0.8,11.8,192.0,139.2,105.93
2018,3,18,16,45,126.0,115.5,0.8,11.5,154.5,105.86,80.22
2018,3,18,17,0,100.0,92.0,0.8,11.2,117.0,76.29,59.04
2018,3,18,17,15,95.5,73.5,0.85,11.05,93.0,60.34,48.48
2018,3,18,17,30,91.0,55.0,0.9,10.9,69.0,45.9,35.02
2018,3,18,17,45,66.0,38.0,0.9,10.7,46.0,32.16,21.51
2018,3,18,18,0,41.0,21.0,0.9,10.5,23.0,18.18,0.0
2018,3,18,18,15,20.5,10.5,0.95,10.45,11.5,10.01,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,19,6,15,70.0,11.0,2.05,5.6,14.0,10.48,0.0
2018,3,19,6,30,140.0,22.0,2.1,6.4,28.0,85.82,0.0
2018,3,19,6,45,251.0,33.0,2.2,7.15,62.0,163.0,119.02
2018,3,19,7,0,362.0,44.0,2.3,7.9,96.0,240.72,195.48
2018,3,19,7,15,428.0,56.5,2.35,8.55,142.5,308.85,257.36
2018,3,19,7,30,494.0,69.0,2.4,9.2,189.0,383.04,322.15
2018,3,19,7,45,604.0,69.5,2.45,9.85,250.5,475.84,400.18
2018,3,19,8,0,714.0,70.0,2.5,10.5,312.0,576.62,481.54
2018,3,19,8,15,746.0,75.0,2.7,11.1,362.5,632.39,524.6
2018,3,19,8,30,778.0,80.0,2.9,11.7,413.0,692.02,568.44
2018,3,19,8,45,711.5,104.5,3.1,12.3,435.5,701.72,573.45
2018,3,19,9,0,645.0,129.0,3.3,12.9,458.0,699.81,569.91
2018,3,19,9,15,645.0,142.5,3.25,13.25,495.0,734.37,593.4
2018,3,19,9,30,645.0,156.0,3.2,13.6,532.0,766.27,614.31
2018,3,19,9,45,696.5,149.5,3.15,13.9,579.5,819.16,650.4
2018,3,19,10,0,748.0,143.0,3.1,14.2,627.0,871.0,684.87
2018,3,19,10,15,665.5,180.5,3.0,14.45,626.5,846.75,664.54
2018,3,19,10,30,583.0,218.0,2.9,14.7,626.0,810.86,635.76
2018,3,19,10,45,516.5,254.0,2.75,14.9,624.5,789.97,616.64
2018,3,19,11,0,450.0,290.0,2.6,15.1,623.0,764.95,594.57
2018,3,19,11,15,427.5,305.0,2.55,15.4,627.0,756.35,586.27
2018,3,19,11,30,405.0,320.0,2.5,15.7,631.0,734.08,568.46
2018,3,19,11,45,395.5,327.5,2.4,15.95,634.0,726.52,561.36
2018,3,19,12,0,386.0,335.0,2.3,16.2,637.0,717.29,553.03
2018,3,19,12,15,333.5,350.0,2.2,16.45,611.0,675.51,520.43
2018,3,19,12,30,281.0,365.0,2.1,16.7,585.0,633.93,488.18
2018,3,19,12,45,259.5,365.0,1.95,16.95,566.5,604.34,465.33
2018,3,19,13,0,238.0,365.0,1.8,17.2,548.0,566.39,436.48
2018,3,19,13,15,242.5,356.5,1.7,17.3,540.0,550.34,424.66
2018,3,19,13,30,247.0,348.0,1.6,17.4,532.0,539.86,416.57
2018,3,19,13,45,192.0,341.0,1.5,17.55,481.5,473.49,366.31
2018,3,19,14,0,137.0,334.0,1.4,17.7,431.0,417.58,323.64
2018,3,19,14,15,172.5,314.0,1.3,17.5,430.5,411.56,320.22
2018,3,19,14,30,208.0,294.0,1.2,17.3,430.0,402.18,313.58
2018,3,19,14,45,327.0,253.5,1.1,17.05,453.5,417.62,325.9
2018,3,19,15,0,446.0,213.0,1.0,16.8,477.0,419.82,326.51
2018,3,19,15,15,541.0,170.0,1.0,16.8,467.5,394.0,304.49
2018,3,19,15,30,636.0,127.0,1.0,16.8,458.0,358.56,273.09
2018,3,19,15,45,577.5,128.0,0.75,16.5,407.5,300.99,224.7
2018,3,19,16,0,519.0,129.0,0.5,16.2,357.0,248.12,180.29
2018,3,19,16,15,426.5,127.0,0.55,15.85,299.5,193.16,137.0
2018,3,19,16,30,334.0,125.0,0.6,15.5,242.0,151.24,106.08
2018,3,19,16,45,326.0,106.0,0.65,15.1,205.5,108.28,73.42
2018,3,19,17,0,318.0,87.0,0.7,14.7,169.0,68.95,49.74
2018,3,19,17,15,265.0,71.0,0.8,14.2,129.0,52.98,41.43
2018,3,19,17,30,212.0,55.0,0.9,13.7,89.0,41.92,31.2
2018,3,19,17,45,137.0,38.5,1.05,13.2,57.5,31.37,20.79
2018,3,19,18,0,62.0,22.0,1.2,12.7,26.0,18.26,0.0
2018,3,19,18,15,31.0,11.0,1.25,12.45,13.0,10.48,0.0
2018,3,19,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,0.8,10.25,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,1.0,10.4,4.0,3.7,0.0
2018,3,20,6,45,0.0,7.5,1.15,10.55,7.5,6.94,0.0
2018,3,20,7,0,0.0,11.0,1.3,10.7,11.0,10.18,3.0
2018,3,20,7,15,0.0,14.5,1.5,10.8,14.5,13.43,5.95
2018,3,20,7,30,0.0,18.0,1.7,10.9,18.0,16.68,8.85
2018,3,20,7,45,0.0,18.0,1.85,11.0,18.0,16.68,8.88
2018,3,20,8,0,0.0,18.0,2.0,11.1,18.0,16.69,8.88
2018,3,20,8,15,0.0,18.5,2.1,11.25,18.5,17.16,9.25
2018,3,20,8,30,0.0,19.0,2.2,11.4,19.0,17.63,9.61
2018,3,20,8,45,0.0,24.0,2.25,11.55,24.0,22.28,13.56
2018,3,20,9,0,0.0,29.0,2.3,11.7,29.0,26.94,17.49
2018,3,20,9,15,0.0,55.5,2.4,11.8,55.5,51.64,38.44
2018,3,20,9,30,0.0,82.0,2.5,11.9,82.0,76.4,59.18
2018,3,20,9,45,1.0,124.5,2.65,11.95,125.0,118.41,94.11
2018,3,20,10,0,2.0,167.0,2.8,12.0,168.0,161.56,129.44
2018,3,20,10,15,1.5,166.0,2.9,12.0,167.0,159.71,127.59
2018,3,20,10,30,1.0,165.0,3.0,12.0,166.0,157.95,125.92
2018,3,20,10,45,1.5,162.5,3.1,12.05,163.5,155.7,123.93
2018,3,20,11,0,2.0,160.0,3.2,12.1,161.0,153.52,122.02
2018,3,20,11,15,3.0,163.5,3.35,12.1,165.5,157.73,125.41
2018,3,20,11,30,4.0,167.0,3.5,12.1,170.0,161.91,128.78
2018,3,20,11,45,2.0,152.5,3.6,12.15,154.0,145.75,115.42
2018,3,20,12,0,0.0,138.0,3.7,12.2,138.0,129.8,102.23
2018,3,20,12,15,0.0,122.5,3.8,12.2,122.5,114.89,90.01
2018,3,20,12,30,0.0,107.0,3.9,12.2,107.0,100.11,77.85
2018,3,20,12,45,0.0,100.5,4.0,12.15,100.5,93.93,72.8
2018,3,20,13,0,0.0,94.0,4.1,12.1,94.0,87.78,67.76
2018,3,20,13,15,0.0,95.5,3.85,12.15,95.5,89.17,68.96
2018,3,20,13,30,0.0,97.0,3.6,12.2,97.0,90.56,70.16
2018,3,20,13,45,0.0,98.5,3.4,12.2,98.5,91.94,71.38
2018,3,20,14,0,0.0,100.0,3.2,12.2,100.0,93.32,72.62
2018,3,20,14,15,0.0,89.5,3.1,12.2,89.5,83.47,64.54
2018,3,20,14,30,0.0,79.0,3.0,12.2,79.0,73.63,56.46
2018,3,20,14,45,0.0,71.5,2.85,12.2,71.5,66.61,50.7
2018,3,20,15,0,0.0,64.0,2.7,12.2,64.0,59.59,44.92
2018,3,20,15,15,0.0,65.5,2.7,12.2,65.5,60.97,46.22
2018,3,20,15,30,0.0,67.0,2.7,12.2,67.0,62.36,47.53
2018,3,20,15,45,0.0,72.0,2.65,12.05,72.0,67.01,51.66
2018,3,20,16,0,0.0,77.0,2.6,11.9,77.0,71.68,55.82
2018,3,20,16,15,0.0,84.5,2.55,11.85,84.5,78.3,61.64
2018,3,20,16,30,0.0,92.0,2.5,11.8,92.0,84.3,66.9
2018,3,20,16,45,0.0,76.0,2.5,11.75,76.0,69.77,54.54
2018,3,20,17,0,0.0,60.0,2.5,11.7,60.0,55.38,42.14
2018,3,20,17,15,0.0,46.5,2.6,11.6,46.5,43.22,33.18
2018,3,20,17,30,0.0,33.0,2.7,11.5,33.0,30.64,21.55
2018,3,20,17,45,0.0,22.0,2.8,11.4,22.0,20.41,11.77
2018,3,20,18,0,0.0,11.0,2.9,11.3,11.0,10.19,0.0
2018,3,20,18,15,0.0,5.5,2.9,11.3,5.5,5.24,0.0
2018,3,20,18,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.5,11.9,1.5,1.43,0.0
2018,3,21,6,30,0.0,3.0,1.5,12.1,3.0,2.77,0.0
2018,3,21,6,45,0.0,4.5,1.55,12.3,4.5,4.16,0.0
2018,3,21,7,0,0.0,6.0,1.6,12.5,6.0,5.55,0.0
2018,3,21,7,15,0.0,10.0,1.6,12.7,10.0,9.26,2.3
2018,3,21,7,30,0.0,14.0,1.6,12.9,14.0,12.97,5.55
2018,3,21,7,45,0.0,19.0,1.65,13.1,19.0,17.61,9.58
2018,3,21,8,0,0.0,24.0,1.7,13.3,24.0,22.26,13.57
2018,3,21,8,15,0.0,22.5,1.7,13.55,22.5,20.87,12.32
2018,3,21,8,30,0.0,21.0,1.7,13.8,21.0,19.49,11.07
2018,3,21,8,45,0.0,28.0,1.75,14.05,28.0,26.0,16.56
2018,3,21,9,0,0.0,35.0,1.8,14.3,35.0,32.53,22.01
2018,3,21,9,15,0.0,58.0,1.85,14.55,58.0,53.97,39.95
2018,3,21,9,30,0.0,81.0,1.9,14.8,81.0,75.46,57.7
2018,3,21,9,45,0.0,93.0,1.95,15.05,93.0,86.71,66.77
2018,3,21,10,0,0.0,105.0,2.0,15.3,105.0,98.29,76.07
2018,3,21,10,15,0.0,123.0,2.2,15.65,123.0,115.75,90.07
2018,3,21,10,30,0.0,141.0,2.4,16.0,141.0,133.25,103.99
2018,3,21,10,45,2.5,164.0,2.6,16.35,166.0,158.1,123.82
2018,3,21,11,0,5.0,187.0,2.8,16.7,191.0,183.0,143.51
2018,3,21,11,15,8.5,214.0,2.9,16.8,220.5,212.84,167.11
2018,3,21,11,30,12.0,241.0,3.0,16.9,250.0,242.62,190.47
2018,3,21,11,45,13.5,250.5,3.1,17.05,261.0,252.86,198.3
2018,3,21,12,0,15.0,260.0,3.2,17.2,272.0,262.95,206.07
2018,3,21,12,15,14.5,257.5,3.2,17.15,269.0,259.17,203.07
2018,3,21,12,30,14.0,255.0,3.2,17.1,266.0,255.39,200.14
2018,3,21,12,45,12.0,242.5,3.2,17.1,252.0,240.56,188.5
2018,3,21,13,0,10.0,230.0,3.2,17.1,238.0,225.94,177.05
2018,3,21,13,15,15.5,239.5,3.2,17.1,251.5,238.72,187.44
2018,3,21,13,30,21.0,249.0,3.2,17.1,265.0,250.95,197.33
2018,3,21,13,45,43.0,276.5,3.2,17.1,307.5,296.5,233.69
2018,3,21,14,0,65.0,304.0,3.2,17.1,350.0,334.52,263.71
2018,3,21,14,15,52.5,285.0,3.25,17.1,321.0,303.35,239.35
2018,3,21,14,30,40.0,266.0,3.3,17.1,292.0,273.53,216.13
2018,3,21,14,45,36.5,246.0,3.35,17.05,269.0,249.13,197.22
2018,3,21,15,0,33.0,226.0,3.4,17.0,246.0,225.33,178.62
2018,3,21,15,15,27.5,195.5,3.4,17.0,211.5,191.9,152.08
2018,3,21,15,30,22.0,165.0,3.4,17.0,177.0,160.11,126.62
2018,3,21,15,45,77.0,154.5,3.4,16.7,190.0,165.36,130.11
2018,3,21,16,0,132.0,144.0,3.4,16.4,203.0,163.3,126.48
2018,3,21,16,15,156.5,123.5,3.4,16.15,185.5,140.77,106.26
2018,3,21,16,30,181.0,103.0,3.4,15.9,168.0,112.59,81.43
2018,3,21,16,45,195.5,100.5,3.4,15.7,160.5,97.43,69.4
2018,3,21,17,0,210.0,98.0,3.4,15.5,153.0,79.5,59.36
2018,3,21,17,15,177.5,79.0,3.4,15.4,118.5,61.66,48.89
2018,3,21,17,30,145.0,60.0,3.4,15.3,84.0,47.71,36.08
2018,3,21,17,45,98.5,41.5,3.45,15.15,55.0,33.63,22.76
2018,3,21,18,0,52.0,23.0,3.5,15.0,26.0,19.93,3.28
2018,3,21,18,15,26.0,11.5,3.55,14.9,13.0,10.96,0.0
2018,3,21,18,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.7,13.55,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.55,13.45,3.5,3.34,0.0
2018,3,22,6,30,0.0,7.0,3.6,13.5,7.0,6.48,0.0
2018,3,22,6,45,0.0,13.5,3.65,13.55,13.5,12.5,4.43
2018,3,22,7,0,0.0,20.0,3.7,13.6,20.0,18.54,9.97
2018,3,22,7,15,0.0,27.0,3.7,13.65,27.0,25.04,15.74
2018,3,22,7,30,0.0,34.0,3.7,13.7,34.0,31.55,21.46
2018,3,22,7,45,0.0,39.5,3.75,13.75,39.5,36.67,25.89
2018,3,22,8,0,0.0,45.0,3.8,13.8,45.0,41.8,30.25
2018,3,22,8,15,0.0,47.5,3.9,13.8,47.5,44.14,32.16
2018,3,22,8,30,0.0,50.0,4.0,13.8,50.0,46.47,34.05
2018,3,22,8,45,46.0,104.5,4.05,13.75,128.5,140.49,114.78
2018,3,22,9,0,92.0,159.0,4.1,13.7,207.0,250.29,206.33
2018,3,22,9,15,243.5,183.0,4.2,13.6,325.0,421.72,348.23
2018,3,22,9,30,395.0,207.0,4.3,13.5,443.0,602.82,491.74
2018,3,22,9,45,527.0,189.0,4.35,13.4,525.0,709.25,574.58
2018,3,22,10,0,659.0,171.0,4.4,13.3,607.0,825.84,661.66
2018,3,22,10,15,669.5,177.0,4.45,13.3,637.5,851.0,678.51
2018,3,22,10,30,680.0,183.0,4.5,13.3,668.0,873.46,694.02
2018,3,22,10,45,720.0,173.0,4.5,13.3,701.5,903.57,714.77
2018,3,22,11,0,760.0,163.0,4.5,13.3,735.0,930.79,733.35
2018,3,22,11,15,534.0,252.0,4.55,13.45,658.0,803.28,637.15
2018,3,22,11,30,308.0,341.0,4.6,13.6,581.0,666.06,528.5
2018,3,22,11,45,386.0,316.5,4.65,13.75,621.0,706.93,561.84
2018,3,22,12,0,464.0,292.0,4.7,13.9,661.0,756.61,600.16
2018,3,22,12,15,678.5,205.0,4.8,14.05,744.5,853.89,676.88
2018,3,22,12,30,893.0,118.0,4.9,14.2,828.0,925.84,728.81
2018,3,22,12,45,909.5,109.5,4.95,14.35,826.5,907.63,715.34
2018,3,22,13,0,926.0,101.0,5.0,14.5,825.0,885.3,699.52
2018,3,22,13,15,924.5,100.5,5.05,14.5,811.0,852.56,676.52
2018,3,22,13,30,923.0,100.0,5.1,14.5,797.0,816.77,651.2
2018,3,22,13,45,920.5,97.5,5.15,14.5,775.0,775.34,621.52
2018,3,22,14,0,918.0,95.0,5.2,14.5,753.0,731.29,589.61
2018,3,22,14,15,911.0,94.0,5.25,14.35,724.0,683.39,552.4
2018,3,22,14,30,904.0,93.0,5.3,14.2,695.0,633.63,512.64
2018,3,22,14,45,893.5,91.5,5.3,14.0,659.0,579.85,468.56
2018,3,22,15,0,883.0,90.0,5.3,13.8,623.0,525.05,422.33
2018,3,22,15,15,866.5,87.5,5.3,13.8,580.0,464.4,369.83
2018,3,22,15,30,850.0,85.0,5.3,13.8,537.0,404.95,316.83
2018,3,22,15,45,830.0,82.5,5.3,13.25,491.0,344.89,262.7
2018,3,22,16,0,810.0,80.0,5.3,12.7,445.0,286.05,208.68
2018,3,22,16,15,781.5,76.5,5.2,12.3,395.0,226.07,154.2
2018,3,22,16,30,753.0,73.0,5.1,11.9,345.0,168.95,104.79
2018,3,22,16,45,707.5,67.5,5.0,11.5,292.0,108.15,59.55
2018,3,22,17,0,662.0,62.0,4.9,11.1,239.0,56.05,34.41
2018,3,22,17,15,589.0,55.5,4.75,10.6,187.5,41.07,31.41
2018,3,22,17,30,516.0,49.0,4.6,10.1,136.0,37.99,28.28
2018,3,22,17,45,388.5,39.5,4.45,9.65,92.0,32.0,22.05
2018,3,22,18,0,261.0,30.0,4.3,9.2,48.0,25.91,8.35
2018,3,22,18,15,145.5,18.0,4.2,9.0,26.5,17.16,0.0
2018,3,22,18,30,30.0,6.0,4.1,8.8,5.0,0.0,0.0
2018,3,22,18,45,15.0,3.0,4.0,8.6,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,23,6,15,93.0,13.5,1.75,7.45,19.5,41.57,0.0
2018,3,23,6,30,186.0,27.0,1.8,8.2,39.0,114.67,41.2
2018,3,23,6,45,320.5,39.0,1.8,9.0,82.5,200.86,155.77
2018,3,23,7,0,455.0,51.0,1.8,9.8,126.0,296.82,241.6
2018,3,23,7,15,536.0,57.5,1.9,10.2,176.5,372.22,308.47
2018,3,23,7,30,617.0,64.0,2.0,10.6,227.0,454.35,378.62
2018,3,23,7,45,671.5,68.5,2.05,11.05,280.5,523.77,435.86
2018,3,23,8,0,726.0,73.0,2.1,11.5,334.0,592.94,490.78
2018,3,23,8,15,760.0,77.0,2.15,11.75,385.5,653.29,536.05
2018,3,23,8,30,794.0,81.0,2.2,12.0,437.0,713.97,579.63
2018,3,23,8,45,818.0,84.0,2.3,12.25,485.0,765.45,615.7
2018,3,23,9,0,842.0,87.0,2.4,12.5,533.0,815.73,650.33
2018,3,23,9,15,859.0,89.0,2.45,12.7,576.0,857.25,677.88
2018,3,23,9,30,876.0,91.0,2.5,12.9,619.0,889.05,698.3
2018,3,23,9,45,890.0,92.5,2.6,13.1,657.5,922.26,720.12
2018,3,23,10,0,904.0,94.0,2.7,13.3,696.0,952.59,739.85
2018,3,23,10,15,913.0,95.5,2.8,13.5,727.5,975.12,754.18
2018,3,23,10,30,922.0,97.0,2.9,13.7,759.0,994.2,766.26
2018,3,23,10,45,910.5,106.0,3.05,13.85,777.5,998.54,768.92
2018,3,23,11,0,899.0,115.0,3.2,14.0,796.0,998.78,769.01
2018,3,23,11,15,688.5,176.0,3.3,14.05,704.0,875.03,682.36
2018,3,23,11,30,478.0,237.0,3.4,14.1,612.0,728.84,574.87
2018,3,23,11,45,316.5,264.5,3.5,14.2,514.0,585.63,465.53
2018,3,23,12,0,155.0,292.0,3.6,14.3,416.0,446.68,355.53
2018,3,23,12,15,227.0,264.5,3.7,14.3,446.0,488.89,391.05
2018,3,23,12,30,299.0,237.0,3.8,14.3,476.0,527.61,422.76
2018,3,23,12,45,353.0,239.5,3.85,14.3,519.0,566.09,452.97
2018,3,23,13,0,407.0,242.0,3.9,14.3,562.0,600.18,479.54
2018,3,23,13,15,605.5,186.0,3.95,14.25,651.5,690.36,551.57
2018,3,23,13,30,804.0,130.0,4.0,14.2,741.0,760.14,605.04
2018,3,23,13,45,861.0,114.5,4.05,14.1,750.5,749.83,598.04
2018,3,23,14,0,918.0,99.0,4.1,14.0,760.0,736.29,589.24
2018,3,23,14,15,809.0,124.0,4.1,13.9,689.0,649.36,521.44
2018,3,23,14,30,700.0,149.0,4.1,13.8,618.0,567.18,456.45
2018,3,23,14,45,502.5,192.5,4.15,13.7,519.5,460.01,370.46
2018,3,23,15,0,305.0,236.0,4.2,13.6,421.0,370.57,297.92
2018,3,23,15,15,508.0,176.5,4.2,13.6,459.0,386.95,309.07
2018,3,23,15,30,711.0,117.0,4.2,13.6,497.0,380.03,297.77
2018,3,23,15,45,674.5,115.0,4.1,13.2,449.5,322.31,246.88
2018,3,23,16,0,638.0,113.0,4.0,12.8,402.0,267.99,198.5
2018,3,23,16,15,611.0,102.5,3.85,12.5,353.5,211.78,148.65
2018,3,23,16,30,584.0,92.0,3.7,12.2,305.0,158.53,103.24
2018,3,23,16,45,543.0,83.5,3.55,11.9,258.0,109.06,66.49
2018,3,23,17,0,502.0,75.0,3.4,11.6,211.0,64.66,43.38
2018,3,23,17,15,429.0,64.5,3.2,11.15,163.0,48.55,38.08
2018,3,23,17,30,356.0,54.0,3.0,10.7,115.0,40.97,30.91
2018,3,23,17,45,238.5,41.0,2.75,10.25,76.0,31.73,21.88
2018,3,23,18,0,121.0,28.0,2.5,9.8,37.0,22.13,7.71
2018,3,23,18,15,70.5,17.0,2.5,9.65,21.0,16.2,0.0
2018,3,23,18,30,20.0,6.0,2.5,9.5,5.0,0.0,0.0
2018,3,23,18,45,10.0,3.0,2.5,9.3,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,5,45,11.5,3.0,1.6,6.85,2.5,0.0,0.0
2018,3,24,6,0,23.0,6.0,1.6,6.9,5.0,0.0,0.0
2018,3,24,6,15,79.0,17.0,1.7,7.45,21.0,40.8,0.0
2018,3,24,6,30,135.0,28.0,1.8,8.0,37.0,98.89,47.05
2018,3,24,6,45,169.5,43.5,1.9,8.55,65.5,135.41,105.34
2018,3,24,7,0,204.0,59.0,2.0,9.1,94.0,177.5,145.16
2018,3,24,7,15,203.0,79.0,2.05,9.35,123.5,210.55,175.73
2018,3,24,7,30,202.0,99.0,2.1,9.6,153.0,242.81,204.36
2018,3,24,7,45,189.0,119.0,2.15,9.85,178.0,266.77,224.76
2018,3,24,8,0,176.0,139.0,2.2,10.1,203.0,278.02,233.91
2018,3,24,8,15,382.0,132.0,2.3,10.4,297.5,446.72,374.71
2018,3,24,8,30,588.0,125.0,2.4,10.7,392.0,614.84,508.35
2018,3,24,8,45,729.0,103.0,2.45,11.0,469.5,723.09,588.6
2018,3,24,9,0,870.0,81.0,2.5,11.3,547.0,826.94,662.3
2018,3,24,9,15,871.0,88.0,2.6,11.5,586.0,868.46,689.8
2018,3,24,9,30,872.0,95.0,2.7,11.7,625.0,899.85,710.41
2018,3,24,9,45,869.0,103.0,2.85,11.95,658.5,925.38,727.17
2018,3,24,10,0,866.0,111.0,3.0,12.2,692.0,947.2,741.38
2018,3,24,10,15,784.0,140.5,3.15,12.3,684.5,914.95,717.94
2018,3,24,10,30,702.0,170.0,3.3,12.4,677.0,882.61,694.82
2018,3,24,10,45,510.5,248.5,3.4,12.55,623.5,782.59,619.12
2018,3,24,11,0,319.0,327.0,3.5,12.7,570.0,669.85,530.32
2018,3,24,11,15,313.0,334.0,3.65,12.7,576.5,668.42,529.7
2018,3,24,11,30,307.0,341.0,3.8,12.7,583.0,665.49,527.31
2018,3,24,11,45,541.5,261.0,3.9,12.75,693.5,807.9,639.15
2018,3,24,12,0,776.0,181.0,4.0,12.8,804.0,935.97,733.46
2018,3,24,12,15,872.5,139.5,4.1,12.75,840.0,959.82,750.01
2018,3,24,12,30,969.0,98.0,4.2,12.7,876.0,975.29,761.56
2018,3,24,12,45,793.0,167.0,4.3,12.7,799.5,874.02,690.05
2018,3,24,13,0,617.0,236.0,4.4,12.7,723.0,773.6,615.88
