Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,14,30,863.0,118.0,0.9,25.8,774.0,650.08,479.61
2018,4,23,14,45,851.5,116.0,1.0,25.65,736.5,596.07,441.98
2018,4,23,15,0,840.0,114.0,1.1,25.5,699.0,541.64,402.42
2018,4,23,15,15,814.0,114.5,1.1,25.5,652.5,482.41,357.0
2018,4,23,15,30,788.0,115.0,1.1,25.5,606.0,424.66,311.27
2018,4,23,15,45,759.0,113.5,1.35,24.85,556.5,365.88,264.96
2018,4,23,16,0,730.0,112.0,1.6,24.2,507.0,305.8,215.97
2018,4,23,16,15,712.5,104.5,1.7,23.65,459.5,249.31,168.28
2018,4,23,16,30,695.0,97.0,1.8,23.1,412.0,194.55,122.6
2018,4,23,16,45,665.0,91.0,1.95,22.55,362.5,141.54,82.15
2018,4,23,17,0,635.0,85.0,2.1,22.0,313.0,92.13,52.17
2018,4,23,17,15,576.0,78.0,2.1,21.0,260.0,54.5,41.94
2018,4,23,17,30,517.0,71.0,2.1,20.0,207.0,51.67,39.62
2018,4,23,17,45,439.5,62.0,2.15,19.0,159.5,46.89,35.36
2018,4,23,18,0,362.0,53.0,2.2,18.0,112.0,40.42,29.37
2018,4,23,18,15,260.5,40.5,2.2,17.35,75.0,31.55,20.75
2018,4,23,18,30,159.0,28.0,2.2,16.7,38.0,22.31,4.02
2018,4,23,18,45,86.0,15.5,2.25,16.0,20.5,14.77,0.0
2018,4,23,19,0,13.0,3.0,2.3,15.3,3.0,0.0,0.0
2018,4,23,19,15,6.5,1.5,2.25,15.0,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,5,15,26.0,6.0,1.75,11.15,6.5,0.0,0.0
2018,4,24,5,30,52.0,12.0,1.8,11.5,13.0,23.08,0.0
2018,4,24,5,45,76.0,18.5,1.9,11.9,25.0,46.19,15.21
2018,4,24,6,0,100.0,25.0,2.0,12.3,37.0,73.75,52.78
2018,4,24,6,15,81.0,30.0,2.0,12.7,42.5,69.43,52.28
2018,4,24,6,30,62.0,35.0,2.0,13.1,48.0,65.34,50.22
2018,4,24,6,45,31.0,45.5,2.0,13.5,52.0,59.31,45.52
2018,4,24,7,0,0.0,56.0,2.0,13.9,56.0,52.06,39.03
2018,4,24,7,15,0.0,69.0,1.95,14.35,69.0,64.2,49.23
2018,4,24,7,30,0.0,82.0,1.9,14.8,82.0,76.66,59.51
2018,4,24,7,45,0.0,94.0,1.85,15.25,94.0,88.23,68.86
2018,4,24,8,0,0.0,106.0,1.8,15.7,106.0,99.8,78.09
2018,4,24,8,15,65.0,114.5,1.8,16.15,152.5,172.58,139.67
2018,4,24,8,30,130.0,123.0,1.8,16.6,199.0,246.82,200.74
2018,4,24,8,45,258.5,145.5,1.75,17.05,312.0,400.07,322.81
2018,4,24,9,0,387.0,168.0,1.7,17.5,425.0,547.58,434.2
2018,4,24,9,15,207.0,222.5,1.75,17.85,361.0,439.17,345.85
2018,4,24,9,30,27.0,277.0,1.8,18.2,297.0,307.73,239.16
2018,4,24,9,45,49.0,316.0,1.8,18.55,354.0,370.28,287.14
2018,4,24,10,0,71.0,355.0,1.8,18.9,411.0,433.27,333.5
2018,4,24,10,15,184.5,362.5,1.85,19.15,515.5,566.18,433.23
2018,4,24,10,30,298.0,370.0,1.9,19.4,620.0,700.26,529.36
2018,4,24,10,45,541.5,280.0,1.95,19.65,747.5,859.69,644.15
2018,4,24,11,0,785.0,190.0,2.0,19.9,875.0,1004.11,740.28
2018,4,24,11,15,853.5,157.0,2.05,20.0,912.5,1033.52,757.49
2018,4,24,11,30,922.0,124.0,2.1,20.1,950.0,1050.07,767.76
2018,4,24,11,45,924.0,123.5,2.1,20.25,956.0,1039.58,760.14
2018,4,24,12,0,926.0,123.0,2.1,20.4,962.0,1025.48,750.62
2018,4,24,12,15,927.0,122.5,2.15,20.4,960.5,1006.87,739.34
2018,4,24,12,30,928.0,122.0,2.2,20.4,959.0,984.81,725.86
2018,4,24,12,45,911.5,128.0,2.3,20.45,943.0,950.03,704.37
2018,4,24,13,0,895.0,134.0,2.4,20.5,927.0,912.84,681.12
2018,4,24,13,15,873.0,142.5,2.45,20.4,903.5,871.3,654.59
2018,4,24,13,30,851.0,151.0,2.5,20.3,880.0,832.25,629.47
2018,4,24,13,45,831.5,155.0,2.6,20.2,850.5,785.18,598.75
2018,4,24,14,0,812.0,159.0,2.7,20.1,821.0,737.19,565.62
2018,4,24,14,15,809.5,152.0,2.75,19.85,790.5,689.74,531.94
2018,4,24,14,30,807.0,145.0,2.8,19.6,760.0,640.59,495.99
2018,4,24,14,45,812.5,135.0,2.85,19.4,728.5,591.71,459.06
2018,4,24,15,0,818.0,125.0,2.9,19.2,697.0,540.69,419.18
2018,4,24,15,15,822.5,116.0,2.9,19.2,660.5,488.13,376.19
2018,4,24,15,30,827.0,107.0,2.9,19.2,624.0,433.84,330.33
2018,4,24,15,45,775.5,111.5,2.9,18.5,567.0,370.36,277.48
2018,4,24,16,0,724.0,116.0,2.9,17.8,510.0,307.97,224.71
2018,4,24,16,15,683.0,111.5,2.85,17.35,455.0,248.89,173.96
2018,4,24,16,30,642.0,107.0,2.8,16.9,400.0,194.32,128.05
2018,4,24,16,45,584.5,104.0,2.8,16.4,346.0,143.91,89.66
2018,4,24,17,0,527.0,101.0,2.8,15.9,292.0,100.57,63.54
2018,4,24,17,15,410.0,95.0,2.75,15.3,229.5,67.39,54.36
2018,4,24,17,30,293.0,89.0,2.7,14.7,167.0,64.67,52.03
2018,4,24,17,45,255.0,72.5,2.65,14.15,129.5,53.86,42.27
2018,4,24,18,0,217.0,56.0,2.6,13.6,92.0,42.5,31.79
2018,4,24,18,15,161.5,41.0,2.5,13.15,62.5,33.34,22.79
2018,4,24,18,30,106.0,26.0,2.4,12.7,33.0,21.45,5.46
2018,4,24,18,45,61.0,15.5,2.35,12.25,18.5,14.77,0.0
2018,4,24,19,0,16.0,5.0,2.3,11.8,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.25,11.6,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,5,15,36.0,7.5,2.1,8.25,8.5,0.0,0.0
2018,4,25,5,30,72.0,15.0,2.2,8.7,17.0,30.56,0.0
2018,4,25,5,45,180.0,29.5,2.35,9.1,48.0,95.99,45.28
2018,4,25,6,0,288.0,44.0,2.5,9.5,79.0,163.14,123.12
2018,4,25,6,15,270.5,52.0,2.45,9.95,97.5,180.69,144.29
2018,4,25,6,30,253.0,60.0,2.4,10.4,116.0,196.45,161.34
2018,4,25,6,45,130.5,84.0,2.35,10.85,113.5,159.3,131.71
2018,4,25,7,0,8.0,108.0,2.3,11.3,111.0,110.4,89.31
2018,4,25,7,15,8.5,121.0,2.25,11.8,124.5,123.17,99.95
2018,4,25,7,30,9.0,134.0,2.2,12.3,138.0,136.11,110.37
2018,4,25,7,45,26.5,160.5,2.1,12.85,173.5,183.59,149.63
2018,4,25,8,0,44.0,187.0,2.0,13.4,209.0,225.75,183.64
2018,4,25,8,15,114.0,222.0,1.95,13.95,287.0,331.62,269.18
2018,4,25,8,30,184.0,257.0,1.9,14.5,365.0,431.77,346.97
2018,4,25,8,45,360.5,234.5,1.9,15.05,467.5,575.14,457.97
2018,4,25,9,0,537.0,212.0,1.9,15.6,570.0,731.06,572.36
2018,4,25,9,15,703.5,163.0,1.9,16.1,662.0,849.65,653.91
2018,4,25,9,30,870.0,114.0,1.9,16.6,754.0,954.57,721.44
2018,4,25,9,45,879.0,115.5,1.9,17.1,788.0,981.08,735.16
2018,4,25,10,0,888.0,117.0,1.9,17.6,822.0,1004.5,747.67
2018,4,25,10,15,894.0,118.5,1.95,17.95,849.5,1021.71,757.23
2018,4,25,10,30,900.0,120.0,2.0,18.3,877.0,1035.48,764.69
2018,4,25,10,45,904.0,121.5,2.05,18.65,897.5,1043.69,768.7
2018,4,25,11,0,908.0,123.0,2.1,19.0,918.0,1048.28,770.54
2018,4,25,11,15,909.5,124.0,2.15,19.2,930.5,1046.19,768.66
2018,4,25,11,30,911.0,125.0,2.2,19.4,943.0,1040.45,764.62
2018,4,25,11,45,911.0,125.5,2.25,19.6,948.0,1029.1,757.1
2018,4,25,12,0,911.0,126.0,2.3,19.8,953.0,1014.24,747.43
2018,4,25,12,15,910.5,125.5,2.4,19.85,950.5,994.45,735.59
2018,4,25,12,30,910.0,125.0,2.5,19.9,948.0,971.34,721.53
2018,4,25,12,45,908.5,123.5,2.55,19.9,938.0,943.12,703.69
2018,4,25,13,0,907.0,122.0,2.6,19.9,928.0,911.86,683.74
2018,4,25,13,15,903.0,121.0,2.65,19.85,910.0,876.07,660.73
2018,4,25,13,30,899.0,120.0,2.7,19.8,892.0,837.66,635.72
2018,4,25,13,45,892.0,119.0,2.8,19.7,867.0,794.54,607.58
2018,4,25,14,0,885.0,118.0,2.9,19.6,842.0,749.4,577.58
2018,4,25,14,15,875.5,116.5,2.95,19.4,809.5,700.31,542.59
2018,4,25,14,30,866.0,115.0,3.0,19.2,777.0,649.87,505.16
2018,4,25,14,45,853.5,113.0,3.05,19.0,739.0,596.15,464.14
2018,4,25,15,0,841.0,111.0,3.1,18.8,701.0,540.16,420.15
2018,4,25,15,15,825.5,108.5,3.1,18.8,658.0,483.13,373.53
2018,4,25,15,30,810.0,106.0,3.1,18.8,615.0,426.46,325.78
2018,4,25,15,45,788.0,103.5,3.2,18.15,567.5,368.11,276.36
2018,4,25,16,0,766.0,101.0,3.3,17.5,520.0,311.41,226.98
2018,4,25,16,15,737.0,97.5,3.35,17.0,469.5,250.29,173.71
2018,4,25,16,30,708.0,94.0,3.4,16.5,419.0,195.53,126.62
2018,4,25,16,45,668.5,90.0,3.4,16.0,367.0,142.38,84.92
2018,4,25,17,0,629.0,86.0,3.4,15.5,315.0,93.95,54.75
2018,4,25,17,15,576.0,79.5,3.35,14.9,264.0,55.39,43.82
2018,4,25,17,30,523.0,73.0,3.3,14.3,213.0,53.06,41.82
2018,4,25,17,45,445.0,64.0,3.25,13.7,165.0,48.34,37.48
2018,4,25,18,0,367.0,55.0,3.2,13.1,117.0,41.86,31.33
2018,4,25,18,15,262.0,42.0,3.1,12.7,78.5,32.62,22.33
2018,4,25,18,30,157.0,29.0,3.0,12.3,40.0,23.01,7.7
2018,4,25,18,45,85.0,16.5,2.9,11.85,22.0,15.73,0.0
2018,4,25,19,0,13.0,4.0,2.8,11.4,4.0,0.0,0.0
2018,4,25,19,15,6.5,2.0,2.8,11.25,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,26,5,15,4.0,4.0,2.65,8.55,4.0,0.0,0.0
2018,4,26,5,30,8.0,8.0,2.8,8.9,8.0,9.45,0.0
2018,4,26,5,45,52.0,23.0,2.95,9.25,29.0,46.21,22.41
2018,4,26,6,0,96.0,38.0,3.1,9.6,50.0,82.8,61.52
2018,4,26,6,15,157.5,51.0,3.1,10.0,81.5,126.66,100.72
2018,4,26,6,30,219.0,64.0,3.1,10.4,113.0,186.07,153.16
2018,4,26,6,45,123.0,89.0,3.15,10.8,118.0,161.44,133.71
2018,4,26,7,0,27.0,114.0,3.2,11.2,123.0,133.62,109.44
2018,4,26,7,15,36.5,136.5,3.2,11.6,150.5,164.3,135.33
2018,4,26,7,30,46.0,159.0,3.2,12.0,178.0,195.75,161.3
2018,4,26,7,45,52.0,180.5,3.2,12.4,204.5,224.27,184.3
2018,4,26,8,0,58.0,202.0,3.2,12.8,231.0,253.13,207.2
2018,4,26,8,15,87.0,228.5,3.2,13.2,277.5,306.17,249.89
2018,4,26,8,30,116.0,255.0,3.2,13.6,324.0,373.07,302.55
2018,4,26,8,45,172.0,276.5,3.2,14.0,387.5,447.65,360.95
2018,4,26,9,0,228.0,298.0,3.2,14.4,451.0,525.13,420.12
2018,4,26,9,15,352.0,280.5,3.2,14.75,532.5,637.18,506.06
2018,4,26,9,30,476.0,263.0,3.2,15.1,614.0,755.29,593.33
2018,4,26,9,45,660.0,197.0,3.25,15.45,708.5,874.34,680.2
2018,4,26,10,0,844.0,131.0,3.3,15.8,803.0,985.96,755.25
2018,4,26,10,15,866.0,125.0,3.35,16.05,835.5,1001.4,763.4
2018,4,26,10,30,888.0,119.0,3.4,16.3,868.0,1022.8,776.54
2018,4,26,10,45,893.0,120.0,3.45,16.55,889.0,1031.4,781.03
2018,4,26,11,0,898.0,121.0,3.5,16.8,910.0,1036.44,783.35
2018,4,26,11,15,901.5,121.0,3.6,16.95,923.0,1035.32,782.35
2018,4,26,11,30,905.0,121.0,3.7,17.1,936.0,1030.6,779.08
2018,4,26,11,45,906.5,121.0,3.75,17.25,942.0,1020.3,771.82
2018,4,26,12,0,908.0,121.0,3.8,17.4,948.0,1006.48,762.3
2018,4,26,12,15,908.5,120.5,3.85,17.4,946.0,987.74,749.96
2018,4,26,12,30,909.0,120.0,3.9,17.4,944.0,965.64,735.39
2018,4,26,12,45,908.0,119.0,3.95,17.4,935.0,938.44,717.31
2018,4,26,13,0,907.0,118.0,4.0,17.4,926.0,908.16,697.07
2018,4,26,13,15,903.5,117.5,4.05,17.3,909.0,873.31,673.79
2018,4,26,13,30,900.0,117.0,4.1,17.2,892.0,835.82,648.47
2018,4,26,13,45,895.5,115.5,4.1,17.15,868.0,794.13,619.6
2018,4,26,14,0,891.0,114.0,4.1,17.1,844.0,750.22,588.88
2018,4,26,14,15,883.0,112.5,4.1,16.9,813.0,701.94,553.44
2018,4,26,14,30,875.0,111.0,4.1,16.7,782.0,652.16,515.34
2018,4,26,14,45,865.0,109.0,4.1,16.55,745.0,599.49,473.91
2018,4,26,15,0,855.0,107.0,4.1,16.4,708.0,546.0,430.62
2018,4,26,15,15,840.0,104.5,4.1,16.4,665.0,486.68,381.37
2018,4,26,15,30,825.0,102.0,4.1,16.4,622.0,429.48,332.33
2018,4,26,15,45,807.0,99.0,4.1,15.9,575.5,371.33,281.82
2018,4,26,16,0,789.0,96.0,4.1,15.4,529.0,314.32,231.09
2018,4,26,16,15,764.5,92.5,4.1,15.05,479.5,256.77,179.62
2018,4,26,16,30,740.0,89.0,4.1,14.7,430.0,201.67,131.35
2018,4,26,16,45,705.0,84.5,4.05,14.35,378.0,142.77,84.18
2018,4,26,17,0,670.0,80.0,4.0,14.0,326.0,92.0,51.89
2018,4,26,17,15,620.0,74.5,3.9,13.5,274.5,51.28,40.4
2018,4,26,17,30,570.0,69.0,3.8,13.0,223.0,49.56,38.92
2018,4,26,17,45,495.0,61.0,3.7,12.5,174.0,45.55,35.19
2018,4,26,18,0,420.0,53.0,3.6,12.0,125.0,41.4,31.1
2018,4,26,18,15,309.0,41.5,3.55,11.6,85.0,32.2,22.17
2018,4,26,18,30,198.0,30.0,3.5,11.2,45.0,23.81,9.41
2018,4,26,18,45,110.0,18.0,3.4,10.8,25.0,17.16,0.0
2018,4,26,19,0,22.0,6.0,3.3,10.4,5.0,0.0,0.0
2018,4,26,19,15,11.0,3.0,3.35,10.3,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,5,15,41.0,8.5,1.75,10.5,10.0,0.0,0.0
2018,4,27,5,30,82.0,17.0,1.8,11.1,20.0,35.02,0.0
2018,4,27,5,45,185.5,30.5,1.85,11.7,50.5,100.77,57.62
2018,4,27,6,0,289.0,44.0,1.9,12.3,81.0,163.84,123.5
2018,4,27,6,15,361.0,55.5,2.0,12.75,123.0,221.76,175.9
2018,4,27,6,30,433.0,67.0,2.1,13.2,165.0,290.29,236.06
2018,4,27,6,45,496.5,75.5,2.2,13.65,215.5,356.96,293.5
2018,4,27,7,0,560.0,84.0,2.3,14.1,266.0,429.28,353.76
2018,4,27,7,15,637.0,84.5,2.3,14.4,325.5,506.0,415.76
2018,4,27,7,30,714.0,85.0,2.3,14.7,385.0,588.39,480.04
2018,4,27,7,45,648.5,101.0,2.3,15.05,400.0,593.44,482.01
2018,4,27,8,0,583.0,117.0,2.3,15.4,415.0,590.63,477.86
2018,4,27,8,15,418.0,165.5,2.3,15.65,390.0,532.22,429.02
2018,4,27,8,30,253.0,214.0,2.3,15.9,365.0,452.01,362.85
2018,4,27,8,45,202.0,233.0,2.3,16.2,359.5,436.91,349.01
2018,4,27,9,0,151.0,252.0,2.3,16.5,354.0,404.73,321.79
2018,4,27,9,15,243.5,265.0,2.35,16.7,440.5,520.04,410.88
2018,4,27,9,30,336.0,278.0,2.4,16.9,527.0,626.04,489.7
2018,4,27,9,45,273.0,279.0,2.4,17.1,487.5,571.56,446.42
2018,4,27,10,0,210.0,280.0,2.4,17.3,448.0,513.73,401.37
2018,4,27,10,15,188.5,308.5,2.45,17.45,463.0,511.2,398.29
2018,4,27,10,30,167.0,337.0,2.5,17.6,478.0,520.1,403.17
2018,4,27,10,45,148.0,369.0,2.5,17.75,496.5,533.86,411.45
2018,4,27,11,0,129.0,401.0,2.5,17.9,515.0,546.38,418.8
2018,4,27,11,15,156.5,381.0,2.55,17.95,521.0,549.75,422.24
2018,4,27,11,30,184.0,361.0,2.6,18.0,527.0,552.51,425.31
2018,4,27,11,45,153.5,344.5,2.6,18.1,483.5,500.97,386.45
2018,4,27,12,0,123.0,328.0,2.6,18.2,440.0,449.87,347.83
2018,4,27,12,15,90.0,348.5,2.65,18.2,430.5,434.36,335.15
2018,4,27,12,30,57.0,369.0,2.7,18.2,421.0,411.35,316.76
2018,4,27,12,45,48.5,346.5,2.75,18.25,390.5,377.94,291.7
2018,4,27,13,0,40.0,324.0,2.8,18.3,360.0,345.27,267.03
2018,4,27,13,15,60.5,357.5,2.9,18.25,410.5,391.25,302.73
2018,4,27,13,30,81.0,391.0,3.0,18.2,461.0,434.79,335.97
2018,4,27,13,45,295.0,328.5,3.05,18.1,572.5,538.31,419.04
2018,4,27,14,0,509.0,266.0,3.1,18.0,684.0,619.83,482.98
2018,4,27,14,15,589.5,235.0,3.15,17.85,701.5,619.0,483.03
2018,4,27,14,30,670.0,204.0,3.2,17.7,719.0,609.09,476.15
2018,4,27,14,45,691.0,186.0,3.3,17.6,694.5,567.82,444.58
2018,4,27,15,0,712.0,168.0,3.4,17.5,670.0,523.28,409.48
2018,4,27,15,15,705.0,160.0,3.4,17.5,631.5,471.32,366.96
2018,4,27,15,30,698.0,152.0,3.4,17.5,593.0,419.12,323.05
2018,4,27,15,45,681.5,144.0,3.45,17.0,548.0,363.52,276.02
2018,4,27,16,0,665.0,136.0,3.5,16.5,503.0,309.19,228.9
2018,4,27,16,15,646.5,128.5,3.45,16.2,457.5,256.29,182.36
2018,4,27,16,30,628.0,121.0,3.4,15.9,412.0,205.3,138.29
2018,4,27,16,45,598.0,112.5,3.4,15.6,363.0,154.26,97.8
2018,4,27,17,0,568.0,104.0,3.4,15.3,314.0,106.94,67.04
2018,4,27,17,15,516.0,95.0,3.3,14.85,263.5,68.02,55.01
2018,4,27,17,30,464.0,86.0,3.2,14.4,213.0,62.51,50.2
2018,4,27,17,45,392.5,75.0,3.05,13.95,166.5,55.79,44.08
2018,4,27,18,0,321.0,64.0,2.9,13.5,120.0,48.77,37.43
2018,4,27,18,15,223.0,48.0,2.75,13.05,81.0,37.32,26.51
2018,4,27,18,30,125.0,32.0,2.6,12.6,42.0,26.11,11.84
2018,4,27,18,45,67.5,18.0,2.45,12.2,23.0,17.16,0.0
2018,4,27,19,0,10.0,4.0,2.3,11.8,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.3,11.65,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,5,15,42.5,9.0,1.85,10.55,10.5,0.0,0.0
2018,4,28,5,30,85.0,18.0,2.0,11.1,21.0,36.82,0.0
2018,4,28,5,45,190.5,32.5,2.1,11.65,53.5,105.73,64.32
2018,4,28,6,0,296.0,47.0,2.2,12.2,86.0,170.17,129.08
2018,4,28,6,15,368.0,57.5,2.35,12.6,128.0,227.39,180.98
2018,4,28,6,30,440.0,68.0,2.5,13.0,170.0,295.24,240.81
2018,4,28,6,45,500.5,77.5,2.6,13.4,220.5,361.88,298.4
2018,4,28,7,0,561.0,87.0,2.7,13.8,271.0,433.9,358.62
2018,4,28,7,15,618.0,91.0,2.8,14.1,326.0,502.53,414.56
2018,4,28,7,30,675.0,95.0,2.9,14.4,381.0,575.05,471.87
2018,4,28,7,45,691.0,103.0,2.95,14.7,428.0,626.59,510.83
2018,4,28,8,0,707.0,111.0,3.0,15.0,475.0,677.56,547.85
2018,4,28,8,15,555.0,153.0,3.0,15.2,455.5,632.49,509.96
2018,4,28,8,30,403.0,195.0,3.0,15.4,436.0,568.27,457.06
2018,4,28,8,45,217.0,193.5,3.05,15.6,324.5,405.21,327.31
2018,4,28,9,0,31.0,192.0,3.1,15.8,213.0,220.25,175.21
2018,4,28,9,15,17.0,160.5,3.15,16.0,172.0,174.71,138.15
2018,4,28,9,30,3.0,129.0,3.2,16.2,131.0,124.19,96.48
2018,4,28,9,45,4.5,137.0,3.25,16.4,140.5,133.39,103.8
2018,4,28,10,0,6.0,145.0,3.3,16.6,150.0,142.63,111.04
2018,4,28,10,15,47.5,253.0,3.35,16.75,293.5,299.9,236.78
2018,4,28,10,30,89.0,361.0,3.4,16.9,437.0,454.4,355.04
2018,4,28,10,45,66.0,310.5,3.45,17.05,367.5,376.9,294.73
2018,4,28,11,0,43.0,260.0,3.5,17.2,298.0,300.62,235.38
2018,4,28,11,15,27.0,245.5,3.55,17.3,269.5,268.84,210.05
2018,4,28,11,30,11.0,231.0,3.6,17.4,241.0,230.13,179.06
2018,4,28,11,45,14.5,264.5,3.65,17.45,277.5,265.55,206.77
2018,4,28,12,0,18.0,298.0,3.7,17.5,314.0,300.69,233.87
2018,4,28,12,15,16.5,282.0,3.75,17.5,297.0,282.83,219.97
2018,4,28,12,30,15.0,266.0,3.8,17.5,280.0,265.13,206.31
2018,4,28,12,45,14.5,260.0,3.85,17.45,273.5,258.02,200.92
2018,4,28,13,0,14.0,254.0,3.9,17.4,267.0,250.92,195.53
2018,4,28,13,15,23.5,286.5,3.9,17.3,307.5,292.29,228.2
2018,4,28,13,30,33.0,319.0,3.9,17.2,348.0,328.18,256.29
2018,4,28,13,45,51.5,329.0,3.95,17.05,372.5,348.27,272.55
2018,4,28,14,0,70.0,339.0,4.0,16.9,397.0,366.33,287.21
2018,4,28,14,15,68.0,283.5,3.95,16.7,338.0,308.77,243.15
2018,4,28,14,30,66.0,228.0,3.9,16.5,279.0,252.13,199.3
2018,4,28,14,45,154.0,255.5,3.9,16.3,366.5,322.42,255.99
2018,4,28,15,0,242.0,283.0,3.9,16.1,454.0,379.83,300.74
2018,4,28,15,15,239.5,270.0,3.9,16.1,430.5,350.47,276.79
2018,4,28,15,30,237.0,257.0,3.9,16.1,407.0,321.14,252.75
2018,4,28,15,45,272.5,226.5,3.9,15.6,386.5,291.02,227.53
2018,4,28,16,0,308.0,196.0,3.9,15.1,366.0,257.14,198.11
2018,4,28,16,15,432.0,163.0,3.85,14.85,377.5,234.39,173.41
2018,4,28,16,30,556.0,130.0,3.8,14.6,389.0,200.78,138.47
2018,4,28,16,45,492.5,123.5,3.75,14.35,333.0,151.3,100.39
2018,4,28,17,0,429.0,117.0,3.7,14.1,277.0,109.44,73.66
2018,4,28,17,15,375.5,104.0,3.6,13.8,228.5,73.45,60.07
2018,4,28,17,30,322.0,91.0,3.5,13.5,180.0,65.81,53.32
2018,4,28,17,45,301.0,75.0,3.35,13.15,144.0,55.5,43.98
2018,4,28,18,0,280.0,59.0,3.2,12.8,108.0,44.64,33.93
2018,4,28,18,15,206.0,44.5,3.05,12.5,74.0,34.37,24.11
2018,4,28,18,30,132.0,30.0,2.9,12.2,40.0,23.63,10.99
2018,4,28,18,45,75.0,17.0,2.75,11.9,22.0,16.2,0.0
2018,4,28,19,0,18.0,4.0,2.6,11.6,4.0,0.0,0.0
2018,4,28,19,15,9.0,2.0,2.55,11.4,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,29,5,15,43.5,9.5,2.25,10.55,11.0,0.0,0.0
2018,4,29,5,30,87.0,19.0,2.4,10.9,22.0,38.4,0.0
2018,4,29,5,45,190.0,33.5,2.55,11.25,55.0,107.84,68.67
2018,4,29,6,0,293.0,48.0,2.7,11.6,88.0,170.54,130.3
2018,4,29,6,15,378.0,59.0,2.8,11.9,133.0,233.62,186.97
2018,4,29,6,30,463.0,70.0,2.9,12.2,178.0,308.58,252.85
2018,4,29,6,45,523.0,76.5,3.0,12.55,227.5,373.09,309.06
2018,4,29,7,0,583.0,83.0,3.1,12.9,277.0,442.67,367.76
2018,4,29,7,15,626.0,89.0,3.15,13.2,329.0,505.91,419.52
2018,4,29,7,30,669.0,95.0,3.2,13.5,381.0,571.78,471.7
2018,4,29,7,45,701.0,99.5,3.2,13.85,432.0,630.3,516.35
2018,4,29,8,0,733.0,104.0,3.2,14.2,483.0,689.61,559.27
2018,4,29,8,15,755.0,107.5,3.25,14.55,531.0,737.06,592.09
2018,4,29,8,30,777.0,111.0,3.3,14.9,579.0,786.97,626.23
2018,4,29,8,45,718.5,138.0,3.35,15.2,596.0,796.7,630.78
2018,4,29,9,0,660.0,165.0,3.4,15.5,613.0,796.1,628.23
2018,4,29,9,15,511.0,228.0,3.4,15.75,587.0,739.41,582.49
2018,4,29,9,30,362.0,291.0,3.4,16.0,561.0,664.91,522.46
2018,4,29,9,45,276.0,333.0,3.4,16.25,544.5,633.67,495.55
2018,4,29,10,0,190.0,375.0,3.4,16.5,528.0,584.1,454.95
2018,4,29,10,15,205.0,362.5,3.4,16.6,532.5,585.51,456.26
2018,4,29,10,30,220.0,350.0,3.4,16.7,537.0,599.71,466.56
2018,4,29,10,45,223.0,348.0,3.4,16.8,541.5,599.05,465.53
2018,4,29,11,0,226.0,346.0,3.4,16.9,546.0,597.37,463.91
2018,4,29,11,15,218.0,376.5,3.4,16.95,572.0,617.78,477.63
2018,4,29,11,30,210.0,407.0,3.4,17.0,598.0,625.61,482.24
2018,4,29,11,45,374.5,352.5,3.4,17.05,695.0,745.59,573.52
2018,4,29,12,0,539.0,298.0,3.4,17.1,792.0,839.91,643.86
2018,4,29,12,15,718.5,212.5,3.4,17.15,869.5,912.27,696.92
2018,4,29,12,30,898.0,127.0,3.4,17.2,947.0,962.75,731.05
2018,4,29,12,45,902.0,122.5,3.45,17.25,938.5,936.88,713.32
2018,4,29,13,0,906.0,118.0,3.5,17.3,930.0,907.75,693.94
2018,4,29,13,15,903.0,116.5,3.5,17.3,913.0,872.45,670.03
2018,4,29,13,30,900.0,115.0,3.5,17.3,896.0,834.5,644.15
2018,4,29,13,45,895.5,113.0,3.5,17.35,871.5,792.44,615.06
2018,4,29,14,0,891.0,111.0,3.5,17.4,847.0,748.19,584.15
2018,4,29,14,15,883.5,109.5,3.55,17.35,816.0,700.39,549.43
2018,4,29,14,30,876.0,108.0,3.6,17.3,785.0,651.04,511.85
2018,4,29,14,45,867.0,105.5,3.6,17.25,748.5,598.62,470.78
2018,4,29,15,0,858.0,103.0,3.6,17.2,712.0,545.28,427.8
2018,4,29,15,15,843.5,100.5,3.6,17.2,669.0,488.67,380.96
2018,4,29,15,30,829.0,98.0,3.6,17.2,626.0,429.04,330.46
2018,4,29,15,45,811.0,95.0,3.7,16.95,579.5,370.84,280.09
2018,4,29,16,0,793.0,92.0,3.8,16.7,533.0,313.78,229.46
2018,4,29,16,15,738.0,95.5,3.8,16.45,476.0,254.99,178.25
2018,4,29,16,30,683.0,99.0,3.8,16.2,419.0,197.75,129.82
2018,4,29,16,45,650.5,91.5,3.8,16.0,367.5,144.13,86.91
2018,4,29,17,0,618.0,84.0,3.8,15.8,316.0,94.41,54.32
2018,4,29,17,15,592.5,75.5,3.7,15.35,270.5,51.55,40.32
2018,4,29,17,30,567.0,67.0,3.6,14.9,225.0,47.4,36.71
2018,4,29,17,45,508.5,59.0,3.55,14.5,178.5,43.32,32.97
2018,4,29,18,0,450.0,51.0,3.5,14.1,132.0,39.03,28.85
2018,4,29,18,15,342.5,41.0,3.35,13.65,91.0,32.6,22.53
2018,4,29,18,30,235.0,31.0,3.2,13.2,50.0,24.47,12.18
2018,4,29,18,45,134.5,19.0,3.1,12.8,28.0,18.11,0.0
2018,4,29,19,0,34.0,7.0,3.0,12.4,6.0,0.0,0.0
2018,4,29,19,15,17.0,3.5,2.9,12.2,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,5,15,36.0,9.0,2.2,9.65,10.5,8.58,0.0
2018,4,30,5,30,72.0,18.0,2.3,10.1,21.0,34.07,0.0
2018,4,30,5,45,142.0,32.0,2.45,10.5,48.5,91.99,60.32
2018,4,30,6,0,212.0,46.0,2.6,10.9,76.0,139.9,107.35
2018,4,30,6,15,272.5,61.5,2.55,11.3,116.0,194.06,155.91
2018,4,30,6,30,333.0,77.0,2.5,11.7,156.0,254.8,209.43
2018,4,30,6,45,363.0,91.5,2.5,12.1,197.0,304.77,253.04
2018,4,30,7,0,393.0,106.0,2.5,12.5,238.0,357.29,297.35
2018,4,30,7,15,334.5,134.5,2.4,12.95,260.0,363.07,301.4
2018,4,30,7,30,276.0,163.0,2.3,13.4,282.0,371.96,306.87
2018,4,30,7,45,252.5,191.0,2.2,13.8,310.0,398.81,326.45
2018,4,30,8,0,229.0,219.0,2.1,14.2,338.0,411.5,334.34
2018,4,30,8,15,228.0,237.5,2.05,14.55,365.5,438.97,354.16
2018,4,30,8,30,227.0,256.0,2.0,14.9,393.0,465.63,372.85
2018,4,30,8,45,255.5,272.5,1.95,15.25,438.0,527.38,418.18
2018,4,30,9,0,284.0,289.0,1.9,15.6,483.0,577.69,453.92
2018,4,30,9,15,391.0,278.0,1.95,15.8,561.5,683.08,531.82
2018,4,30,9,30,498.0,267.0,2.0,16.0,640.0,780.68,601.7
2018,4,30,9,45,579.5,246.0,2.05,16.2,699.0,845.13,646.76
2018,4,30,10,0,661.0,225.0,2.1,16.4,758.0,915.2,694.6
2018,4,30,10,15,703.0,213.0,2.15,16.55,797.5,950.63,716.91
2018,4,30,10,30,745.0,201.0,2.2,16.7,837.0,983.7,737.91
2018,4,30,10,45,795.0,178.0,2.2,16.85,871.0,1004.39,750.1
2018,4,30,11,0,845.0,155.0,2.2,17.0,905.0,1028.85,764.91
2018,4,30,11,15,813.0,175.0,2.25,17.1,905.5,1012.56,753.74
2018,4,30,11,30,781.0,195.0,2.3,17.2,906.0,992.57,740.63
2018,4,30,11,45,782.5,196.0,2.3,17.25,912.0,983.55,734.49
2018,4,30,12,0,784.0,197.0,2.3,17.3,918.0,971.36,726.23
2018,4,30,12,15,818.0,177.0,2.35,17.35,927.5,966.17,723.3
2018,4,30,12,30,852.0,157.0,2.4,17.4,937.0,956.52,717.39
2018,4,30,12,45,868.5,146.0,2.45,17.45,933.5,929.48,699.88
2018,4,30,13,0,885.0,135.0,2.5,17.5,930.0,905.93,684.85
2018,4,30,13,15,880.5,133.5,2.6,17.5,912.0,869.95,661.72
2018,4,30,13,30,876.0,132.0,2.7,17.5,894.0,831.51,636.68
2018,4,30,13,45,869.5,131.0,2.8,17.5,869.5,789.7,608.93
2018,4,30,14,0,863.0,130.0,2.9,17.5,845.0,745.91,579.38
2018,4,30,14,15,854.5,128.0,2.95,17.45,813.5,698.1,544.39
2018,4,30,14,30,846.0,126.0,3.0,17.4,782.0,648.79,507.31
2018,4,30,14,45,835.0,123.0,3.1,17.35,744.5,595.4,466.31
2018,4,30,15,0,824.0,120.0,3.2,17.3,707.0,541.43,423.56
2018,4,30,15,15,808.5,117.5,3.2,17.3,664.5,485.46,377.61
2018,4,30,15,30,793.0,115.0,3.2,17.3,622.0,429.89,330.65
2018,4,30,15,45,773.0,111.5,3.4,17.1,575.0,372.49,281.53
2018,4,30,16,0,753.0,108.0,3.6,16.9,528.0,316.55,232.38
2018,4,30,16,15,699.5,110.0,3.65,16.65,472.0,254.79,179.27
2018,4,30,16,30,646.0,112.0,3.7,16.4,416.0,202.55,135.19
2018,4,30,16,45,606.5,104.0,3.75,16.15,363.0,149.83,93.42
2018,4,30,17,0,567.0,96.0,3.8,15.9,310.0,101.9,61.96
2018,4,30,17,15,549.0,86.0,3.8,15.4,267.5,59.81,47.63
2018,4,30,17,30,531.0,76.0,3.8,14.9,225.0,54.77,43.26
2018,4,30,17,45,451.0,67.0,3.75,14.4,175.5,50.12,39.03
2018,4,30,18,0,371.0,58.0,3.7,13.9,126.0,43.84,33.13
2018,4,30,18,15,263.0,45.0,3.6,13.4,85.5,34.69,24.43
2018,4,30,18,30,155.0,32.0,3.5,12.9,45.0,25.18,13.27
2018,4,30,18,45,84.0,18.5,3.4,12.45,25.0,17.63,0.0
2018,4,30,19,0,13.0,5.0,3.3,12.0,5.0,0.0,0.0
2018,4,30,19,15,6.5,2.5,3.25,11.75,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,5,15,48.0,10.5,1.9,8.8,12.5,18.75,0.0
2018,5,1,5,30,96.0,21.0,2.0,9.4,25.0,52.15,0.0
2018,5,1,5,45,200.0,36.0,2.1,10.0,59.5,114.01,77.25
2018,5,1,6,0,304.0,51.0,2.2,10.6,94.0,178.43,137.73
2018,5,1,6,15,313.5,63.0,2.25,11.1,123.5,212.78,171.16
2018,5,1,6,30,323.0,75.0,2.3,11.6,153.0,248.08,203.96
2018,5,1,6,45,316.5,97.0,2.35,12.15,188.5,287.33,238.4
2018,5,1,7,0,310.0,119.0,2.4,12.7,224.0,315.77,262.6
2018,5,1,7,15,382.5,127.5,2.4,13.3,278.5,395.22,327.52
2018,5,1,7,30,455.0,136.0,2.4,13.9,333.0,471.52,387.97
2018,5,1,7,45,478.5,150.5,2.45,14.5,380.5,525.23,428.55
2018,5,1,8,0,502.0,165.0,2.5,15.1,428.0,579.6,468.62
2018,5,1,8,15,628.5,143.5,2.5,15.6,504.5,681.8,545.51
2018,5,1,8,30,755.0,122.0,2.5,16.1,581.0,785.73,618.13
2018,5,1,8,45,788.0,120.0,2.45,16.6,630.5,833.42,647.91
2018,5,1,9,0,821.0,118.0,2.4,17.1,680.0,884.08,679.59
2018,5,1,9,15,837.5,119.0,2.4,17.5,721.0,921.72,702.39
2018,5,1,9,30,854.0,120.0,2.4,17.9,762.0,957.03,723.45
2018,5,1,9,45,871.0,118.0,2.4,18.3,798.0,978.66,735.19
2018,5,1,10,0,888.0,116.0,2.4,18.7,834.0,1005.71,750.64
2018,5,1,10,15,895.0,117.0,2.35,19.0,862.0,1023.11,759.35
2018,5,1,10,30,902.0,118.0,2.3,19.3,890.0,1037.11,765.95
2018,5,1,10,45,907.0,119.0,2.25,19.6,911.0,1045.6,769.05
2018,5,1,11,0,912.0,120.0,2.2,19.9,932.0,1050.48,769.98
2018,5,1,11,15,914.5,121.0,2.2,20.1,945.0,1049.22,768.02
2018,5,1,11,30,917.0,122.0,2.2,20.3,958.0,1044.31,763.92
2018,5,1,11,45,916.0,123.0,2.2,20.5,962.5,1032.33,755.43
2018,5,1,12,0,915.0,124.0,2.2,20.7,967.0,1016.87,744.89
2018,5,1,12,15,916.5,122.5,2.25,20.8,965.0,997.89,733.03
2018,5,1,12,30,918.0,121.0,2.3,20.9,963.0,975.55,719.02
2018,5,1,12,45,850.5,153.5,2.4,21.0,927.0,926.83,688.02
2018,5,1,13,0,783.0,186.0,2.5,21.1,891.0,871.87,652.54
2018,5,1,13,15,626.0,259.0,2.6,21.05,816.0,784.11,591.63
2018,5,1,13,30,469.0,332.0,2.7,21.0,741.0,699.45,529.67
2018,5,1,13,45,470.5,325.0,2.8,20.95,725.5,670.7,510.41
2018,5,1,14,0,472.0,318.0,2.9,20.9,710.0,640.6,489.38
2018,5,1,14,15,489.5,297.0,3.0,20.75,690.0,607.45,466.32
2018,5,1,14,30,507.0,276.0,3.1,20.6,670.0,571.85,440.78
2018,5,1,14,45,463.5,276.0,3.25,20.45,623.0,517.17,399.72
2018,5,1,15,0,420.0,276.0,3.4,20.3,576.0,465.89,360.52
2018,5,1,15,15,409.0,259.5,3.4,20.3,537.0,419.57,324.13
2018,5,1,15,30,398.0,243.0,3.4,20.3,498.0,374.08,287.6
2018,5,1,15,45,422.5,218.5,3.6,19.7,471.0,335.58,255.97
2018,5,1,16,0,447.0,194.0,3.8,19.1,444.0,294.23,220.75
2018,5,1,16,15,448.5,173.0,3.85,18.6,404.5,247.41,180.77
2018,5,1,16,30,450.0,152.0,3.9,18.1,365.0,200.52,140.87
2018,5,1,16,45,505.5,124.0,4.0,17.6,337.0,154.8,101.31
2018,5,1,17,0,561.0,96.0,4.1,17.1,309.0,102.15,61.84
2018,5,1,17,15,565.5,84.0,4.05,16.4,271.0,58.03,45.86
2018,5,1,17,30,570.0,72.0,4.0,15.7,233.0,51.28,40.03
2018,5,1,17,45,499.5,64.0,3.95,15.05,184.0,47.36,36.5
2018,5,1,18,0,429.0,56.0,3.9,14.4,135.0,43.28,32.6
2018,5,1,18,15,323.0,45.0,3.75,13.85,94.0,34.7,24.44
2018,5,1,18,30,217.0,34.0,3.6,13.3,53.0,26.82,14.97
2018,5,1,18,45,122.5,20.5,3.45,12.8,30.0,19.54,0.0
2018,5,1,19,0,28.0,7.0,3.3,12.3,7.0,6.67,0.0
2018,5,1,19,15,14.0,3.5,3.2,12.05,3.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,2,5,15,50.0,11.0,1.35,10.65,13.5,19.66,0.0
2018,5,2,5,30,100.0,22.0,1.4,11.0,27.0,54.81,0.0
2018,5,2,5,45,208.5,37.0,1.5,11.4,62.5,117.69,80.81
2018,5,2,6,0,317.0,52.0,1.6,11.8,98.0,184.42,141.93
2018,5,2,6,15,389.0,62.5,1.55,12.15,142.0,243.39,194.63
2018,5,2,6,30,461.0,73.0,1.5,12.5,186.0,312.74,254.83
2018,5,2,6,45,527.0,80.0,1.5,12.85,238.0,380.94,312.63
2018,5,2,7,0,593.0,87.0,1.5,13.2,290.0,454.85,373.0
2018,5,2,7,15,634.0,92.5,1.5,13.55,341.5,516.83,421.93
2018,5,2,7,30,675.0,98.0,1.5,13.9,393.0,581.18,470.94
2018,5,2,7,45,707.0,102.0,1.45,14.25,444.0,639.34,513.24
2018,5,2,8,0,739.0,106.0,1.4,14.6,495.0,698.25,553.52
2018,5,2,8,15,763.0,109.0,1.35,15.1,544.0,746.85,584.51
2018,5,2,8,30,787.0,112.0,1.3,15.6,593.0,798.03,616.55
2018,5,2,8,45,779.0,123.5,1.3,16.05,629.0,829.94,635.24
2018,5,2,9,0,771.0,135.0,1.3,16.5,665.0,858.45,651.62
2018,5,2,9,15,799.5,132.0,1.35,16.95,709.5,901.48,678.31
2018,5,2,9,30,828.0,129.0,1.4,17.4,754.0,942.82,703.35
2018,5,2,9,45,823.5,138.0,1.4,17.8,783.0,963.55,714.07
2018,5,2,10,0,819.0,147.0,1.4,18.2,812.0,980.74,722.75
2018,5,2,10,15,825.5,150.0,1.5,18.55,839.5,998.85,733.82
2018,5,2,10,30,832.0,153.0,1.6,18.9,867.0,1013.71,742.82
2018,5,2,10,45,870.0,136.5,1.65,19.2,898.5,1026.85,750.22
2018,5,2,11,0,908.0,120.0,1.7,19.5,930.0,1046.59,761.92
2018,5,2,11,15,911.0,121.0,1.75,19.7,943.5,1045.81,760.86
2018,5,2,11,30,914.0,122.0,1.8,19.9,957.0,1041.41,757.85
2018,5,2,11,45,915.5,121.5,1.9,20.15,962.5,1030.4,751.31
2018,5,2,12,0,917.0,121.0,2.0,20.4,968.0,1015.87,742.59
2018,5,2,12,15,917.5,120.5,2.05,20.5,966.0,996.93,730.87
2018,5,2,12,30,918.0,120.0,2.1,20.6,964.0,974.64,717.01
2018,5,2,12,45,918.5,117.0,2.15,20.7,954.0,946.66,699.41
2018,5,2,13,0,919.0,114.0,2.2,20.8,944.0,915.55,679.7
2018,5,2,13,15,915.5,113.5,2.25,20.8,927.0,880.47,657.47
2018,5,2,13,30,912.0,113.0,2.3,20.8,910.0,842.73,633.24
2018,5,2,13,45,906.5,111.5,2.35,20.75,885.0,800.04,605.45
2018,5,2,14,0,901.0,110.0,2.4,20.7,860.0,755.2,575.83
2018,5,2,14,15,892.5,109.0,2.4,20.6,828.5,706.87,541.95
2018,5,2,14,30,884.0,108.0,2.4,20.5,797.0,657.07,505.2
2018,5,2,14,45,873.0,106.5,2.45,20.4,759.5,604.15,465.32
2018,5,2,15,0,862.0,105.0,2.5,20.3,722.0,550.49,423.59
2018,5,2,15,15,848.0,102.0,2.5,20.3,679.0,493.6,377.78
2018,5,2,15,30,834.0,99.0,2.5,20.3,636.0,433.57,328.23
2018,5,2,15,45,815.5,96.5,2.65,19.85,589.0,375.5,279.47
2018,5,2,16,0,797.0,94.0,2.8,19.4,542.0,318.61,230.23
2018,5,2,16,15,772.0,90.5,2.8,19.0,492.0,260.74,179.67
2018,5,2,16,30,747.0,87.0,2.8,18.6,442.0,205.36,131.98
2018,5,2,16,45,713.0,83.5,2.85,18.2,390.5,147.33,85.81
2018,5,2,17,0,679.0,80.0,2.9,17.8,339.0,97.11,53.28
2018,5,2,17,15,632.5,74.5,2.8,17.2,287.5,50.45,39.04
2018,5,2,17,30,586.0,69.0,2.7,16.6,236.0,48.66,37.58
2018,5,2,17,45,517.5,61.5,2.65,16.05,187.0,45.04,34.32
2018,5,2,18,0,449.0,54.0,2.6,15.5,138.0,41.28,30.73
2018,5,2,18,15,347.0,44.0,2.45,14.95,97.0,34.96,24.62
2018,5,2,18,30,245.0,34.0,2.3,14.4,56.0,26.77,15.27
2018,5,2,18,45,142.5,20.5,2.2,13.85,31.5,19.54,0.0
2018,5,2,19,0,40.0,7.0,2.1,13.3,7.0,6.67,0.0
2018,5,2,19,15,20.0,3.5,2.1,13.1,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,5,15,5.5,2.0,2.3,10.35,2.5,2.92,0.0
2018,5,3,5,30,11.0,4.0,2.4,10.7,5.0,7.56,0.0
2018,5,3,5,45,5.5,6.5,2.55,11.05,7.0,7.73,0.37
2018,5,3,6,0,0.0,9.0,2.7,11.4,9.0,8.33,1.39
2018,5,3,6,15,0.0,15.5,2.7,11.75,15.5,14.36,6.69
2018,5,3,6,30,0.0,22.0,2.7,12.1,22.0,20.39,11.98
2018,5,3,6,45,0.0,30.0,2.7,12.4,30.0,27.83,18.44
2018,5,3,7,0,0.0,38.0,2.7,12.7,38.0,35.28,24.81
2018,5,3,7,15,0.0,47.5,2.7,13.0,47.5,44.13,32.3
2018,5,3,7,30,0.0,57.0,2.7,13.3,57.0,53.0,39.7
2018,5,3,7,45,0.0,63.5,2.7,13.65,63.5,59.08,44.64
2018,5,3,8,0,0.0,70.0,2.7,14.0,70.0,65.16,49.53
2018,5,3,8,15,0.0,84.5,2.7,14.3,84.5,78.73,60.63
2018,5,3,8,30,0.0,99.0,2.7,14.6,99.0,92.49,71.76
2018,5,3,8,45,125.0,121.0,2.7,14.9,207.0,243.93,199.77
2018,5,3,9,0,250.0,143.0,2.7,15.2,315.0,396.83,323.19
2018,5,3,9,15,128.0,169.5,2.75,15.5,258.0,306.63,247.02
2018,5,3,9,30,6.0,196.0,2.8,15.8,201.0,192.57,151.28
2018,5,3,9,45,11.0,230.5,2.8,16.15,239.5,231.45,182.04
2018,5,3,10,0,16.0,265.0,2.8,16.5,278.0,270.54,212.17
2018,5,3,10,15,29.5,312.0,2.8,16.85,337.0,343.24,267.99
2018,5,3,10,30,43.0,359.0,2.8,17.2,396.0,405.22,314.39
2018,5,3,10,45,70.5,392.0,2.8,17.55,454.5,466.16,359.83
2018,5,3,11,0,98.0,425.0,2.8,17.9,513.0,526.57,404.0
2018,5,3,11,15,248.5,392.0,2.8,18.15,619.0,663.55,507.26
2018,5,3,11,30,399.0,359.0,2.8,18.4,725.0,783.87,594.77
2018,5,3,11,45,642.0,250.0,2.85,18.65,842.5,906.25,685.12
2018,5,3,12,0,885.0,141.0,2.9,18.9,960.0,1004.79,750.33
2018,5,3,12,15,905.5,129.5,2.9,19.0,965.5,994.49,742.26
