Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,12,30,926.0,118.0,2.9,19.1,971.0,980.15,732.64
2018,5,3,12,45,926.5,116.0,2.95,19.25,962.0,952.97,714.77
2018,5,3,13,0,927.0,114.0,3.0,19.4,953.0,922.62,694.82
2018,5,3,13,15,923.0,113.5,3.0,19.4,935.0,886.89,671.15
2018,5,3,13,30,919.0,113.0,3.0,19.4,917.0,848.51,645.54
2018,5,3,13,45,912.5,112.0,3.0,19.45,892.0,805.29,616.24
2018,5,3,14,0,906.0,111.0,3.0,19.5,867.0,759.98,585.23
2018,5,3,14,15,880.0,118.0,3.0,19.45,829.5,707.01,547.1
2018,5,3,14,30,854.0,125.0,3.0,19.4,792.0,653.74,506.99
2018,5,3,14,45,802.5,137.0,3.0,19.35,740.0,590.52,458.43
2018,5,3,15,0,751.0,149.0,3.0,19.3,688.0,528.33,409.69
2018,5,3,15,15,755.5,136.0,3.0,19.3,650.5,478.48,369.2
2018,5,3,15,30,760.0,123.0,3.0,19.3,613.0,424.8,324.35
2018,5,3,15,45,758.5,112.5,2.95,18.95,571.0,369.8,277.39
2018,5,3,16,0,757.0,102.0,2.9,18.6,529.0,314.24,228.69
2018,5,3,16,15,734.0,98.5,2.9,18.2,481.5,259.21,180.42
2018,5,3,16,30,711.0,95.0,2.9,17.8,434.0,202.18,131.38
2018,5,3,16,45,680.0,87.5,2.95,17.45,382.0,147.26,87.39
2018,5,3,17,0,649.0,80.0,3.0,17.1,330.0,96.04,53.27
2018,5,3,17,15,611.5,75.0,3.0,16.5,282.5,50.64,39.32
2018,5,3,17,30,574.0,70.0,3.0,15.9,235.0,49.31,38.27
2018,5,3,17,45,509.0,62.0,3.0,15.35,186.5,45.3,34.66
2018,5,3,18,0,444.0,54.0,3.0,14.8,138.0,41.1,30.69
2018,5,3,18,15,347.0,44.5,2.95,14.25,98.0,35.25,25.0
2018,5,3,18,30,250.0,35.0,2.9,13.7,58.0,27.54,16.27
2018,5,3,18,45,145.5,21.5,2.85,13.15,33.0,17.24,0.0
2018,5,3,19,0,41.0,8.0,2.8,12.6,8.0,7.63,0.0
2018,5,3,19,15,20.5,4.0,2.8,12.35,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,4,5,15,23.0,7.0,2.0,9.45,8.5,10.96,0.0
2018,5,4,5,30,46.0,14.0,2.2,9.9,17.0,28.79,0.0
2018,5,4,5,45,116.0,28.0,2.4,10.4,43.5,78.02,54.14
2018,5,4,6,0,186.0,42.0,2.6,10.9,70.0,125.72,97.15
2018,5,4,6,15,132.0,52.5,2.55,11.45,76.5,117.84,93.95
2018,5,4,6,30,78.0,63.0,2.5,12.0,83.0,104.66,84.29
2018,5,4,6,45,39.5,77.5,2.45,12.55,87.5,97.8,78.67
2018,5,4,7,0,1.0,92.0,2.4,13.1,92.0,88.14,69.83
2018,5,4,7,15,3.0,116.0,2.15,13.8,117.0,113.29,90.67
2018,5,4,7,30,5.0,140.0,1.9,14.5,142.0,138.63,111.19
2018,5,4,7,45,18.0,168.5,1.65,15.15,178.0,176.75,142.03
2018,5,4,8,0,31.0,197.0,1.4,15.8,214.0,225.36,180.46
2018,5,4,8,15,67.5,233.5,1.3,16.45,274.0,294.62,234.8
2018,5,4,8,30,104.0,270.0,1.2,17.1,334.0,366.4,289.18
2018,5,4,8,45,217.5,269.5,1.1,17.7,416.0,477.91,373.81
2018,5,4,9,0,331.0,269.0,1.0,18.3,498.0,597.1,459.55
2018,5,4,9,15,528.0,215.5,1.05,18.85,605.0,741.69,562.96
2018,5,4,9,30,725.0,162.0,1.1,19.4,712.0,886.86,658.74
2018,5,4,9,45,744.0,169.5,1.1,19.95,756.0,926.57,680.13
2018,5,4,10,0,763.0,177.0,1.1,20.5,800.0,963.89,701.03
2018,5,4,10,15,784.0,173.5,1.15,20.95,832.0,982.73,711.19
2018,5,4,10,30,805.0,170.0,1.2,21.4,864.0,1004.8,723.66
2018,5,4,10,45,757.5,203.0,1.25,21.85,868.0,999.47,718.92
2018,5,4,11,0,710.0,236.0,1.3,22.3,872.0,984.14,708.35
2018,5,4,11,15,629.0,286.0,1.3,22.6,855.5,947.98,682.87
2018,5,4,11,30,548.0,336.0,1.3,22.9,839.0,908.65,654.45
2018,5,4,11,45,521.5,353.0,1.25,23.25,834.0,889.53,639.93
2018,5,4,12,0,495.0,370.0,1.2,23.6,829.0,868.41,623.97
2018,5,4,12,15,498.5,367.5,1.2,23.8,828.5,855.14,615.21
2018,5,4,12,30,502.0,365.0,1.2,24.0,828.0,839.72,604.97
2018,5,4,12,45,507.5,356.5,1.2,24.15,820.5,818.28,591.14
2018,5,4,13,0,513.0,348.0,1.2,24.3,813.0,794.83,575.96
2018,5,4,13,15,516.5,335.5,1.3,24.35,796.0,764.01,557.19
2018,5,4,13,30,520.0,323.0,1.4,24.4,779.0,731.52,536.9
2018,5,4,13,45,637.0,257.0,1.5,24.4,800.0,734.67,542.94
2018,5,4,14,0,754.0,191.0,1.6,24.4,821.0,727.08,540.73
2018,5,4,14,15,745.0,185.5,1.75,24.2,788.5,678.74,508.24
2018,5,4,14,30,736.0,180.0,1.9,24.0,756.0,629.5,474.26
2018,5,4,14,45,707.5,180.0,2.0,23.85,712.5,573.29,433.51
2018,5,4,15,0,679.0,180.0,2.1,23.7,669.0,518.51,392.59
2018,5,4,15,15,703.0,157.0,2.1,23.7,637.0,469.97,354.62
2018,5,4,15,30,727.0,134.0,2.1,23.7,605.0,418.12,312.55
2018,5,4,15,45,750.5,118.0,2.35,23.05,573.0,372.34,274.34
2018,5,4,16,0,774.0,102.0,2.6,22.4,541.0,319.98,229.15
2018,5,4,16,15,748.0,99.5,2.65,21.85,492.0,264.14,181.2
2018,5,4,16,30,722.0,97.0,2.7,21.3,443.0,206.54,132.59
2018,5,4,16,45,687.5,90.5,2.75,20.75,390.0,151.34,89.16
2018,5,4,17,0,653.0,84.0,2.8,20.2,337.0,100.24,55.65
2018,5,4,17,15,617.5,77.0,2.8,19.4,288.0,53.0,40.9
2018,5,4,17,30,582.0,70.0,2.8,18.6,239.0,49.18,37.73
2018,5,4,17,45,516.0,62.5,2.8,17.8,190.5,45.6,34.58
2018,5,4,18,0,450.0,55.0,2.8,17.0,142.0,41.85,31.08
2018,5,4,18,15,348.0,45.5,2.7,16.3,100.5,36.04,25.49
2018,5,4,18,30,246.0,36.0,2.6,15.6,59.0,28.29,17.02
2018,5,4,18,45,143.5,22.0,2.55,14.9,33.5,17.61,0.0
2018,5,4,19,0,41.0,8.0,2.5,14.2,8.0,7.63,0.0
2018,5,4,19,15,20.5,4.0,2.45,13.9,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.5,2.3,11.35,3.5,3.34,0.0
2018,5,5,5,30,0.0,7.0,2.3,11.6,7.0,6.48,0.0
2018,5,5,5,45,0.0,12.0,2.35,11.85,12.0,11.11,3.32
2018,5,5,6,0,0.0,17.0,2.4,12.1,17.0,15.75,7.68
2018,5,5,6,15,0.0,26.0,2.35,12.35,26.0,24.11,15.04
2018,5,5,6,30,0.0,35.0,2.3,12.6,35.0,32.48,22.38
2018,5,5,6,45,0.0,54.5,2.25,12.85,54.5,50.66,38.02
2018,5,5,7,0,0.0,74.0,2.2,13.1,74.0,69.2,53.76
2018,5,5,7,15,24.0,119.0,2.25,13.3,129.5,135.0,109.59
2018,5,5,7,30,48.0,164.0,2.3,13.5,185.0,200.86,164.19
2018,5,5,7,45,162.0,190.0,2.3,13.7,274.5,322.01,264.44
2018,5,5,8,0,276.0,216.0,2.3,13.9,364.0,454.43,369.74
2018,5,5,8,15,306.0,233.0,2.3,14.3,411.0,507.35,408.88
2018,5,5,8,30,336.0,250.0,2.3,14.7,458.0,561.51,448.53
2018,5,5,8,45,301.5,279.5,2.3,15.1,476.0,574.51,454.97
2018,5,5,9,0,267.0,309.0,2.3,15.5,494.0,583.99,458.94
2018,5,5,9,15,264.0,329.0,2.2,16.05,521.0,608.86,474.48
2018,5,5,9,30,261.0,349.0,2.1,16.6,548.0,632.36,488.63
2018,5,5,9,45,270.5,364.0,2.0,17.2,578.0,661.08,506.6
2018,5,5,10,0,280.0,379.0,1.9,17.8,608.0,688.82,523.48
2018,5,5,10,15,226.0,389.5,1.9,18.05,578.5,634.23,482.16
2018,5,5,10,30,172.0,400.0,1.9,18.3,549.0,590.82,448.93
2018,5,5,10,45,146.5,413.5,1.9,18.55,542.5,577.74,438.03
2018,5,5,11,0,121.0,427.0,1.9,18.8,536.0,563.64,426.24
2018,5,5,11,15,111.5,435.0,2.05,18.75,536.5,559.09,423.11
2018,5,5,11,30,102.0,443.0,2.2,18.7,537.0,542.91,411.63
2018,5,5,11,45,119.5,450.5,2.35,18.6,561.0,574.23,435.22
2018,5,5,12,0,137.0,458.0,2.5,18.5,585.0,593.26,449.78
2018,5,5,12,15,110.0,416.0,2.6,18.3,518.0,519.19,396.34
2018,5,5,12,30,83.0,374.0,2.7,18.1,451.0,439.15,337.88
2018,5,5,12,45,53.5,354.5,2.85,17.9,404.0,389.18,300.47
2018,5,5,13,0,24.0,335.0,3.0,17.7,357.0,341.02,263.71
2018,5,5,13,15,73.0,354.0,3.1,17.5,418.5,397.35,308.69
2018,5,5,13,30,122.0,373.0,3.2,17.3,480.0,453.13,352.25
2018,5,5,13,45,208.5,380.0,3.3,17.1,557.0,517.05,402.38
2018,5,5,14,0,295.0,387.0,3.4,16.9,634.0,574.17,446.48
2018,5,5,14,15,280.5,365.0,3.5,16.85,593.0,526.55,410.93
2018,5,5,14,30,266.0,343.0,3.6,16.8,552.0,480.04,376.17
2018,5,5,14,45,269.5,321.0,3.7,16.75,524.0,445.17,349.86
2018,5,5,15,0,273.0,299.0,3.8,16.7,496.0,409.82,322.55
2018,5,5,15,15,421.0,243.5,3.8,16.7,527.0,412.05,323.61
2018,5,5,15,30,569.0,188.0,3.8,16.7,558.0,399.86,310.93
2018,5,5,15,45,644.5,150.5,3.85,16.75,540.5,359.25,274.29
2018,5,5,16,0,720.0,113.0,3.9,16.8,523.0,310.12,228.8
2018,5,5,16,15,629.0,125.0,3.85,16.7,459.5,253.24,180.8
2018,5,5,16,30,538.0,137.0,3.8,16.6,396.0,206.64,143.06
2018,5,5,16,45,547.0,118.5,3.8,16.45,356.0,157.69,102.13
2018,5,5,17,0,556.0,100.0,3.8,16.3,316.0,107.7,65.89
2018,5,5,17,15,516.0,91.0,3.75,15.85,269.0,64.58,51.74
2018,5,5,17,30,476.0,82.0,3.7,15.4,222.0,58.89,46.84
2018,5,5,17,45,396.0,71.5,3.65,14.9,172.5,52.4,41.03
2018,5,5,18,0,316.0,61.0,3.6,14.4,123.0,45.7,34.84
2018,5,5,18,15,242.5,48.0,3.55,13.9,87.5,36.72,26.4
2018,5,5,18,30,169.0,35.0,3.5,13.4,52.0,27.34,16.67
2018,5,5,18,45,96.5,21.5,3.45,12.9,30.0,17.11,0.0
2018,5,5,19,0,24.0,8.0,3.4,12.4,8.0,7.63,0.0
2018,5,5,19,15,12.0,4.0,3.45,12.15,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,6,4,45,5.5,1.5,2.55,9.65,1.5,0.0,0.0
2018,5,6,5,0,11.0,3.0,2.6,9.7,3.0,0.0,0.0
2018,5,6,5,15,11.0,10.0,2.7,10.1,10.5,11.61,0.0
2018,5,6,5,30,11.0,17.0,2.8,10.5,18.0,19.18,0.85
2018,5,6,5,45,7.0,32.5,2.95,10.85,33.0,33.45,21.43
2018,5,6,6,0,3.0,48.0,3.1,11.2,48.0,47.59,34.63
2018,5,6,6,15,36.5,69.0,3.1,11.6,78.0,86.53,68.18
2018,5,6,6,30,70.0,90.0,3.1,12.0,108.0,132.57,107.98
2018,5,6,6,45,135.0,112.5,3.1,12.4,157.0,194.71,161.22
2018,5,6,7,0,200.0,135.0,3.1,12.8,206.0,271.71,225.98
2018,5,6,7,15,234.5,154.5,3.1,13.25,250.5,324.49,269.24
2018,5,6,7,30,269.0,174.0,3.1,13.7,295.0,380.02,313.78
2018,5,6,7,45,372.5,173.5,3.05,14.15,362.0,475.94,390.35
2018,5,6,8,0,476.0,173.0,3.0,14.6,429.0,569.87,463.09
2018,5,6,8,15,655.0,135.0,3.0,15.1,522.0,695.16,558.63
2018,5,6,8,30,834.0,97.0,3.0,15.6,615.0,821.88,647.77
2018,5,6,8,45,838.5,103.0,3.0,16.1,655.5,859.92,670.91
2018,5,6,9,0,843.0,109.0,3.0,16.6,696.0,895.32,692.58
2018,5,6,9,15,827.0,124.0,3.1,17.0,727.0,919.05,706.93
2018,5,6,9,30,811.0,139.0,3.2,17.4,758.0,938.56,718.47
2018,5,6,9,45,792.5,156.5,3.25,17.8,783.5,954.21,727.05
2018,5,6,10,0,774.0,174.0,3.3,18.2,809.0,965.64,732.85
2018,5,6,10,15,847.0,141.5,3.4,18.5,857.5,1011.37,762.67
2018,5,6,10,30,920.0,109.0,3.5,18.8,906.0,1046.22,784.66
2018,5,6,10,45,859.0,148.0,3.6,19.15,905.5,1037.41,777.42
2018,5,6,11,0,798.0,187.0,3.7,19.5,905.0,1014.89,761.47
2018,5,6,11,15,727.5,231.5,3.75,19.65,893.5,991.4,745.24
2018,5,6,11,30,657.0,276.0,3.8,19.8,882.0,957.54,721.14
2018,5,6,11,45,689.0,250.5,3.9,20.0,889.0,952.55,718.69
2018,5,6,12,0,721.0,225.0,4.0,20.2,896.0,943.8,712.68
2018,5,6,12,15,534.0,323.5,4.0,20.2,820.0,845.18,640.2
2018,5,6,12,30,347.0,422.0,4.0,20.2,744.0,745.29,564.65
2018,5,6,12,45,419.0,390.0,4.0,20.25,774.5,770.04,584.72
2018,5,6,13,0,491.0,358.0,4.0,20.3,805.0,784.79,596.87
2018,5,6,13,15,484.0,351.5,3.95,20.15,785.0,751.47,573.29
2018,5,6,13,30,477.0,345.0,3.9,20.0,765.0,717.2,549.09
2018,5,6,13,45,401.0,352.0,3.85,19.85,698.5,641.83,493.53
2018,5,6,14,0,325.0,359.0,3.8,19.7,632.0,570.19,440.11
2018,5,6,14,15,268.5,360.5,3.7,19.4,580.5,514.34,398.2
2018,5,6,14,30,212.0,362.0,3.6,19.1,529.0,463.26,359.4
2018,5,6,14,45,170.5,341.5,3.55,18.85,471.5,406.89,316.7
2018,5,6,15,0,129.0,321.0,3.5,18.6,414.0,354.71,276.8
2018,5,6,15,15,153.0,291.0,3.5,18.6,395.0,330.02,257.86
2018,5,6,15,30,177.0,261.0,3.5,18.6,376.0,303.04,236.38
2018,5,6,15,45,270.0,232.5,3.45,17.9,393.5,296.14,229.41
2018,5,6,16,0,363.0,204.0,3.4,17.2,411.0,282.03,214.78
2018,5,6,16,15,246.5,200.5,3.4,16.85,335.5,225.73,171.41
2018,5,6,16,30,130.0,197.0,3.4,16.5,260.0,187.31,144.21
2018,5,6,16,45,199.0,165.5,3.35,16.15,249.5,160.87,120.01
2018,5,6,17,0,268.0,134.0,3.3,15.8,239.0,121.28,87.16
2018,5,6,17,15,284.5,117.0,3.25,15.5,214.0,89.31,73.57
2018,5,6,17,30,301.0,100.0,3.2,15.2,189.0,71.62,58.12
2018,5,6,17,45,254.5,84.5,3.15,14.85,149.5,65.74,52.85
2018,5,6,18,0,208.0,69.0,3.1,14.5,110.0,54.5,42.6
2018,5,6,18,15,157.5,52.5,3.0,14.15,78.5,42.13,31.12
2018,5,6,18,30,107.0,36.0,2.9,13.8,47.0,29.38,18.54
2018,5,6,18,45,60.5,21.5,2.8,13.5,27.0,17.82,0.0
2018,5,6,19,0,14.0,7.0,2.7,13.2,7.0,6.67,0.0
2018,5,6,19,15,7.0,3.5,2.7,13.05,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,7,4,45,8.0,2.5,2.55,10.25,2.0,0.0,0.0
2018,5,7,5,0,16.0,5.0,2.5,10.3,4.0,0.0,0.0
2018,5,7,5,15,96.5,16.5,2.55,10.85,22.0,34.08,0.0
2018,5,7,5,30,177.0,28.0,2.6,11.4,40.0,83.62,28.1
2018,5,7,5,45,288.5,39.5,2.65,11.9,78.0,144.88,104.65
2018,5,7,6,0,400.0,51.0,2.7,12.4,116.0,215.47,167.49
2018,5,7,6,15,477.0,59.0,2.6,13.0,163.5,280.34,225.23
2018,5,7,6,30,554.0,67.0,2.5,13.6,211.0,352.87,288.01
2018,5,7,6,45,605.5,73.0,2.4,14.15,262.0,417.06,342.31
2018,5,7,7,0,657.0,79.0,2.3,14.7,313.0,485.39,397.76
2018,5,7,7,15,693.0,83.0,2.25,15.4,364.5,545.4,444.46
2018,5,7,7,30,729.0,87.0,2.2,16.1,416.0,607.19,490.67
2018,5,7,7,45,742.5,94.5,2.1,16.75,463.0,655.8,524.53
2018,5,7,8,0,756.0,102.0,2.0,17.4,510.0,705.89,557.26
2018,5,7,8,15,776.0,106.0,1.95,18.05,558.0,756.07,589.38
2018,5,7,8,30,796.0,110.0,1.9,18.7,606.0,805.26,619.94
2018,5,7,8,45,824.5,108.0,1.8,19.35,654.0,853.75,648.71
2018,5,7,9,0,853.0,106.0,1.7,20.0,702.0,893.96,671.06
2018,5,7,9,15,866.5,107.0,1.65,20.5,742.0,929.17,690.6
2018,5,7,9,30,880.0,108.0,1.6,21.0,782.0,961.89,708.24
2018,5,7,9,45,892.0,108.5,1.55,21.5,817.0,989.91,722.59
2018,5,7,10,0,904.0,109.0,1.5,22.0,852.0,1014.96,734.91
2018,5,7,10,15,909.0,111.0,1.55,22.35,879.0,1031.49,743.82
2018,5,7,10,30,914.0,113.0,1.6,22.7,906.0,1044.54,750.71
2018,5,7,10,45,917.5,114.0,1.65,23.05,926.0,1051.45,753.9
2018,5,7,11,0,921.0,115.0,1.7,23.4,946.0,1054.75,755.01
2018,5,7,11,15,924.0,115.0,1.75,23.6,958.5,1052.86,753.47
2018,5,7,11,30,927.0,115.0,1.8,23.8,971.0,1047.35,749.84
2018,5,7,11,45,929.0,114.5,1.9,24.0,976.5,1036.73,743.82
2018,5,7,12,0,931.0,114.0,2.0,24.2,982.0,1022.56,735.62
2018,5,7,12,15,911.0,125.5,2.05,24.25,973.0,995.85,719.27
2018,5,7,12,30,891.0,137.0,2.1,24.3,964.0,966.35,701.19
2018,5,7,12,45,885.5,138.5,2.15,24.4,953.0,937.96,683.61
2018,5,7,13,0,880.0,140.0,2.2,24.5,942.0,906.84,664.12
2018,5,7,13,15,894.5,129.0,2.25,24.45,931.0,878.24,646.56
2018,5,7,13,30,909.0,118.0,2.3,24.4,920.0,845.91,626.35
2018,5,7,13,45,850.0,145.0,2.35,24.4,878.5,791.55,590.89
2018,5,7,14,0,791.0,172.0,2.4,24.4,837.0,736.19,552.82
2018,5,7,14,15,764.5,176.5,2.5,24.3,800.0,684.09,516.37
2018,5,7,14,30,738.0,181.0,2.6,24.2,763.0,632.29,479.11
2018,5,7,14,45,801.5,143.5,2.65,24.05,748.5,597.19,453.79
2018,5,7,15,0,865.0,106.0,2.7,23.9,734.0,555.32,421.93
2018,5,7,15,15,851.5,103.5,2.7,23.9,691.5,499.22,377.26
2018,5,7,15,30,838.0,101.0,2.7,23.9,649.0,439.85,328.88
2018,5,7,15,45,822.5,97.0,2.9,23.3,602.5,381.56,280.86
2018,5,7,16,0,807.0,93.0,3.1,22.7,556.0,324.15,231.97
2018,5,7,16,15,785.5,89.5,3.2,22.15,506.5,266.8,182.38
2018,5,7,16,30,764.0,86.0,3.3,21.6,457.0,211.49,135.01
2018,5,7,16,45,734.5,81.5,3.4,21.05,406.0,156.6,91.25
2018,5,7,17,0,705.0,77.0,3.5,20.5,355.0,100.7,53.41
2018,5,7,17,15,661.0,72.5,3.45,19.75,303.5,52.36,40.27
2018,5,7,17,30,617.0,68.0,3.4,19.0,252.0,47.23,35.95
2018,5,7,17,45,551.5,62.0,3.4,18.25,202.5,44.8,33.84
2018,5,7,18,0,486.0,56.0,3.4,17.5,153.0,42.33,31.5
2018,5,7,18,15,387.5,46.5,3.3,16.9,110.0,36.51,25.96
2018,5,7,18,30,289.0,37.0,3.2,16.3,67.0,30.45,19.38
2018,5,7,18,45,172.5,23.0,3.1,15.65,38.5,18.3,0.0
2018,5,7,19,0,56.0,9.0,3.0,15.0,10.0,8.58,0.0
2018,5,7,19,15,28.0,4.5,2.95,14.75,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,8,4,45,14.0,2.5,2.6,11.4,2.0,0.0,0.0
2018,5,8,5,0,28.0,5.0,2.7,11.5,4.0,0.0,0.0
2018,5,8,5,15,124.5,16.0,2.85,11.9,23.0,39.09,0.0
2018,5,8,5,30,221.0,27.0,3.0,12.3,42.0,93.35,37.72
2018,5,8,5,45,332.0,36.5,3.15,12.7,80.5,155.75,112.62
2018,5,8,6,0,443.0,46.0,3.3,13.1,119.0,226.44,175.82
2018,5,8,6,15,487.0,55.0,3.4,13.6,161.5,280.68,225.65
2018,5,8,6,30,531.0,64.0,3.5,14.1,204.0,339.14,277.67
2018,5,8,6,45,534.0,78.0,3.55,14.55,244.5,385.52,318.15
2018,5,8,7,0,537.0,92.0,3.6,15.0,285.0,431.15,356.3
2018,5,8,7,15,609.0,92.5,3.6,15.4,343.5,504.14,415.4
2018,5,8,7,30,681.0,93.0,3.6,15.8,402.0,582.29,476.67
2018,5,8,7,45,715.5,96.0,3.6,16.2,454.0,641.09,520.86
2018,5,8,8,0,750.0,99.0,3.6,16.6,506.0,698.33,561.28
2018,5,8,8,15,783.0,98.0,3.5,16.85,556.5,752.93,598.75
2018,5,8,8,30,816.0,97.0,3.4,17.1,607.0,807.45,635.29
2018,5,8,8,45,828.5,99.5,3.35,17.35,649.5,847.71,661.16
2018,5,8,9,0,841.0,102.0,3.3,17.6,692.0,878.91,680.37
2018,5,8,9,15,852.0,104.5,3.2,17.7,730.5,913.14,701.62
2018,5,8,9,30,863.0,107.0,3.1,17.8,769.0,944.8,720.81
2018,5,8,9,45,872.0,107.5,3.0,17.95,801.5,969.56,734.96
2018,5,8,10,0,881.0,108.0,2.9,18.1,834.0,991.32,747.03
2018,5,8,10,15,888.5,108.5,2.85,18.45,861.0,1008.44,755.83
2018,5,8,10,30,896.0,109.0,2.8,18.8,888.0,1022.24,762.48
2018,5,8,10,45,903.0,108.0,2.8,19.15,908.5,1030.51,766.04
2018,5,8,11,0,910.0,107.0,2.8,19.5,929.0,1035.28,767.47
2018,5,8,11,15,913.5,107.0,2.8,19.95,942.5,1034.01,764.79
2018,5,8,11,30,917.0,107.0,2.8,20.4,956.0,1029.16,759.95
2018,5,8,11,45,920.0,106.0,2.8,20.85,961.5,1019.21,751.94
2018,5,8,12,0,923.0,105.0,2.8,21.3,967.0,1005.74,741.8
2018,5,8,12,15,921.5,105.5,2.9,21.5,964.5,986.01,729.26
2018,5,8,12,30,920.0,106.0,3.0,21.7,962.0,963.02,714.58
2018,5,8,12,45,916.0,107.0,3.15,21.95,951.5,935.1,696.79
2018,5,8,13,0,912.0,108.0,3.3,22.2,941.0,904.28,676.91
2018,5,8,13,15,908.5,107.0,3.45,22.2,923.5,869.21,654.57
2018,5,8,13,30,905.0,106.0,3.6,22.2,906.0,831.54,630.15
2018,5,8,13,45,899.5,105.0,3.8,22.15,882.0,789.91,602.95
2018,5,8,14,0,894.0,104.0,4.0,22.1,858.0,746.18,573.79
2018,5,8,14,15,886.0,103.0,4.05,21.9,827.0,698.84,540.49
2018,5,8,14,30,878.0,102.0,4.1,21.7,796.0,650.04,504.03
2018,5,8,14,45,868.0,100.0,4.2,21.5,759.0,597.93,464.2
2018,5,8,15,0,858.0,98.0,4.3,21.3,722.0,545.02,422.5
2018,5,8,15,15,844.5,95.5,4.3,21.3,680.0,489.44,377.02
2018,5,8,15,30,831.0,93.0,4.3,21.3,638.0,433.92,330.28
2018,5,8,15,45,811.5,91.5,4.15,20.8,592.0,373.41,278.95
2018,5,8,16,0,792.0,90.0,4.0,20.3,546.0,317.69,230.23
2018,5,8,16,15,768.0,87.5,3.95,19.95,497.0,261.53,180.8
2018,5,8,16,30,744.0,85.0,3.9,19.6,448.0,207.7,134.05
2018,5,8,16,45,712.5,81.0,3.8,19.25,397.5,154.2,90.9
2018,5,8,17,0,681.0,77.0,3.7,18.9,347.0,99.95,53.72
2018,5,8,17,15,639.0,72.5,3.6,18.45,297.0,53.05,41.1
2018,5,8,17,30,597.0,68.0,3.5,18.0,247.0,47.04,35.94
2018,5,8,17,45,536.5,61.0,3.4,17.5,199.0,43.78,33.06
2018,5,8,18,0,476.0,54.0,3.3,17.0,151.0,40.36,29.86
2018,5,8,18,15,382.5,45.0,3.15,16.5,109.0,34.92,24.67
2018,5,8,18,30,289.0,36.0,3.0,16.0,67.0,29.26,18.6
2018,5,8,18,45,173.5,22.5,2.8,15.5,38.5,17.84,0.0
2018,5,8,19,0,58.0,9.0,2.6,15.0,10.0,8.58,0.0
2018,5,8,19,15,29.0,4.5,2.55,14.75,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,9,4,45,16.5,3.0,2.8,11.7,2.5,0.0,0.0
2018,5,9,5,0,33.0,6.0,2.8,11.7,5.0,0.0,0.0
2018,5,9,5,15,137.5,17.0,2.95,12.15,25.0,42.7,0.0
2018,5,9,5,30,242.0,28.0,3.1,12.6,45.0,100.39,46.08
2018,5,9,5,45,357.0,37.0,3.25,13.0,85.0,164.29,119.29
2018,5,9,6,0,472.0,46.0,3.4,13.4,125.0,237.43,184.42
2018,5,9,6,15,536.5,53.0,3.55,13.8,172.5,299.65,240.8
2018,5,9,6,30,601.0,60.0,3.7,14.2,220.0,368.21,301.24
2018,5,9,6,45,654.5,64.5,3.8,14.6,272.5,433.97,357.78
2018,5,9,7,0,708.0,69.0,3.9,15.0,325.0,502.15,414.47
2018,5,9,7,15,709.5,79.5,3.95,15.4,369.5,552.5,454.72
2018,5,9,7,30,711.0,90.0,4.0,15.8,414.0,599.39,490.9
2018,5,9,7,45,750.0,91.5,4.05,16.2,468.5,658.64,535.41
2018,5,9,8,0,789.0,93.0,4.1,16.6,523.0,721.58,580.26
2018,5,9,8,15,821.5,91.5,4.1,16.9,574.5,776.59,618.27
2018,5,9,8,30,854.0,90.0,4.1,17.2,626.0,825.22,650.96
2018,5,9,8,45,867.0,92.5,4.15,17.55,670.0,866.85,678.24
2018,5,9,9,0,880.0,95.0,4.2,17.9,714.0,906.35,703.74
2018,5,9,9,15,891.5,96.0,4.15,18.25,753.0,940.41,724.65
2018,5,9,9,30,903.0,97.0,4.1,18.6,792.0,971.82,743.53
2018,5,9,9,45,913.5,97.5,4.1,18.9,826.5,998.84,759.72
2018,5,9,10,0,924.0,98.0,4.1,19.2,861.0,1022.77,773.78
2018,5,9,10,15,929.0,99.5,4.1,19.45,888.0,1039.06,782.83
2018,5,9,10,30,934.0,101.0,4.1,19.7,915.0,1051.8,789.63
2018,5,9,10,45,936.5,103.0,4.1,19.95,935.0,1058.95,792.79
2018,5,9,11,0,939.0,105.0,4.1,20.2,955.0,1062.39,793.64
2018,5,9,11,15,940.0,106.5,4.05,20.35,967.5,1060.08,790.77
2018,5,9,11,30,941.0,108.0,4.0,20.5,980.0,1054.08,785.62
2018,5,9,11,45,939.0,109.0,3.95,20.7,983.5,1040.96,775.74
2018,5,9,12,0,937.0,110.0,3.9,20.9,987.0,1024.35,763.7
2018,5,9,12,15,935.0,111.0,3.9,20.95,984.0,1004.33,750.29
2018,5,9,12,30,933.0,112.0,3.9,21.0,981.0,981.02,734.73
2018,5,9,12,45,927.5,113.5,3.9,21.1,970.0,951.86,715.12
2018,5,9,13,0,922.0,115.0,3.9,21.2,959.0,919.84,693.56
2018,5,9,13,15,917.5,115.0,3.95,21.2,941.5,884.53,670.2
2018,5,9,13,30,913.0,115.0,4.0,21.2,924.0,846.65,644.89
2018,5,9,13,45,907.0,114.0,4.05,21.15,899.0,804.29,616.34
2018,5,9,14,0,901.0,113.0,4.1,21.1,874.0,759.85,586.02
2018,5,9,14,15,893.0,112.5,4.15,20.95,843.5,712.63,552.42
2018,5,9,14,30,885.0,112.0,4.2,20.8,813.0,663.91,515.86
2018,5,9,14,45,872.5,111.5,4.25,20.6,775.5,611.31,475.48
2018,5,9,15,0,860.0,111.0,4.3,20.4,738.0,558.11,433.45
2018,5,9,15,15,846.0,108.0,4.3,20.4,695.0,498.97,385.35
2018,5,9,15,30,832.0,105.0,4.3,20.4,652.0,442.09,337.57
2018,5,9,15,45,814.0,102.5,4.45,19.8,605.5,384.63,288.98
2018,5,9,16,0,796.0,100.0,4.6,19.2,559.0,328.32,239.93
2018,5,9,16,15,773.5,96.5,4.55,18.85,510.0,271.41,189.59
2018,5,9,16,30,751.0,93.0,4.5,18.5,461.0,216.7,141.81
2018,5,9,16,45,705.5,90.0,4.45,18.15,405.5,157.23,94.1
2018,5,9,17,0,660.0,87.0,4.4,17.8,350.0,107.18,60.5
2018,5,9,17,15,614.5,80.5,4.25,17.3,298.0,59.88,47.3
2018,5,9,17,30,569.0,74.0,4.1,16.8,246.0,51.7,40.24
2018,5,9,17,45,517.5,67.0,3.95,16.35,201.0,48.71,37.58
2018,5,9,18,0,466.0,60.0,3.8,15.9,156.0,45.6,34.63
2018,5,9,18,15,365.5,50.0,3.7,15.45,112.5,39.47,28.77
2018,5,9,18,30,265.0,40.0,3.6,15.0,69.0,31.26,20.49
2018,5,9,18,45,154.5,24.5,3.5,14.55,39.5,19.44,0.78
2018,5,9,19,0,44.0,9.0,3.4,14.1,10.0,8.58,0.0
2018,5,9,19,15,22.0,4.5,3.3,13.9,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,10,4,45,10.0,2.5,2.25,11.0,2.5,0.0,0.0
2018,5,10,5,0,20.0,5.0,2.2,11.1,5.0,0.0,0.0
2018,5,10,5,15,62.0,16.0,2.3,11.7,20.0,27.27,0.0
2018,5,10,5,30,104.0,27.0,2.4,12.3,35.0,61.46,29.78
2018,5,10,5,45,209.5,42.0,2.5,12.9,73.0,123.83,90.65
2018,5,10,6,0,315.0,57.0,2.6,13.5,111.0,191.03,148.92
2018,5,10,6,15,434.5,62.5,2.6,13.85,164.0,267.53,215.05
2018,5,10,6,30,554.0,68.0,2.6,14.2,217.0,355.39,289.95
2018,5,10,6,45,604.0,74.0,2.6,14.6,268.0,418.78,343.64
2018,5,10,7,0,654.0,80.0,2.6,15.0,319.0,486.14,398.7
2018,5,10,7,15,689.5,85.0,2.65,15.5,370.5,546.8,446.58
2018,5,10,7,30,725.0,90.0,2.7,16.0,422.0,609.2,494.2
2018,5,10,7,45,751.5,93.0,2.8,16.55,472.0,661.76,532.54
2018,5,10,8,0,778.0,96.0,2.9,17.1,522.0,716.92,570.77
2018,5,10,8,15,772.5,107.5,2.95,17.65,562.0,755.8,596.09
2018,5,10,8,30,767.0,119.0,3.0,18.2,602.0,791.7,618.99
2018,5,10,8,45,701.5,154.0,3.0,18.75,619.5,802.65,623.59
2018,5,10,9,0,636.0,189.0,3.0,19.3,637.0,802.34,620.48
2018,5,10,9,15,593.5,219.0,3.0,19.7,655.5,810.92,623.26
2018,5,10,9,30,551.0,249.0,3.0,20.1,674.0,811.06,619.93
2018,5,10,9,45,516.0,279.5,3.0,20.5,691.0,819.32,622.35
2018,5,10,10,0,481.0,310.0,3.0,20.9,708.0,823.68,622.05
2018,5,10,10,15,480.0,324.0,3.0,21.15,732.0,841.17,632.35
2018,5,10,10,30,479.0,338.0,3.0,21.4,756.0,856.33,640.94
2018,5,10,10,45,494.0,344.5,3.0,21.7,784.5,877.53,654.05
2018,5,10,11,0,509.0,351.0,3.0,22.0,813.0,896.45,665.52
2018,5,10,11,15,511.5,357.5,2.95,22.1,827.0,900.33,666.84
2018,5,10,11,30,514.0,364.0,2.9,22.2,841.0,901.75,666.7
2018,5,10,11,45,568.5,331.5,2.9,22.35,862.0,912.95,675.4
2018,5,10,12,0,623.0,299.0,2.9,22.5,883.0,921.11,681.95
2018,5,10,12,15,663.5,276.5,3.05,22.45,897.0,921.97,684.77
2018,5,10,12,30,704.0,254.0,3.2,22.4,911.0,918.68,684.81
2018,5,10,12,45,604.0,306.0,3.3,22.35,865.5,855.18,639.56
2018,5,10,13,0,504.0,358.0,3.4,22.3,820.0,795.44,596.58
2018,5,10,13,15,539.5,335.5,3.45,22.3,821.5,782.53,589.28
2018,5,10,13,30,575.0,313.0,3.5,22.3,823.0,765.83,578.8
2018,5,10,13,45,667.5,250.5,3.6,22.3,827.0,751.95,571.91
2018,5,10,14,0,760.0,188.0,3.7,22.3,831.0,729.35,558.22
2018,5,10,14,15,799.5,159.0,3.75,22.2,813.5,692.82,532.59
2018,5,10,14,30,839.0,130.0,3.8,22.1,796.0,651.19,502.4
2018,5,10,14,45,820.5,130.5,3.85,22.05,756.5,597.48,461.3
2018,5,10,15,0,802.0,131.0,3.9,22.0,717.0,543.93,419.27
2018,5,10,15,15,785.0,127.5,3.9,22.0,673.5,487.96,374.16
2018,5,10,15,30,768.0,124.0,3.9,22.0,630.0,432.62,328.32
2018,5,10,15,45,754.0,117.0,4.0,21.55,584.5,376.18,281.03
2018,5,10,16,0,740.0,110.0,4.1,21.1,539.0,320.56,233.16
2018,5,10,16,15,711.0,105.5,4.1,20.7,488.0,260.31,181.38
2018,5,10,16,30,682.0,101.0,4.1,20.3,437.0,206.75,135.57
2018,5,10,16,45,659.0,94.5,4.15,19.9,390.0,155.57,94.05
2018,5,10,17,0,636.0,88.0,4.2,19.5,343.0,107.1,60.63
2018,5,10,17,15,604.5,82.0,4.15,18.85,297.0,61.79,41.57
2018,5,10,17,30,573.0,76.0,4.1,18.2,251.0,53.22,41.33
2018,5,10,17,45,506.0,69.5,4.1,17.6,202.5,50.7,39.14
2018,5,10,18,0,439.0,63.0,4.1,17.0,154.0,48.14,36.71
2018,5,10,18,15,344.5,52.5,3.95,16.4,112.0,40.09,29.23
2018,5,10,18,30,250.0,42.0,3.8,15.8,70.0,32.82,21.85
2018,5,10,18,45,151.0,27.5,3.7,15.2,42.0,21.89,3.55
2018,5,10,19,0,52.0,13.0,3.6,14.6,14.0,12.39,0.0
2018,5,10,19,15,26.0,6.5,3.5,14.3,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,11,4,45,17.5,3.5,2.1,10.85,3.0,0.0,0.0
2018,5,11,5,0,35.0,7.0,2.1,10.9,6.0,0.0,0.0
2018,5,11,5,15,91.5,17.5,2.3,11.4,23.0,34.52,0.0
2018,5,11,5,30,148.0,28.0,2.5,11.9,40.0,78.7,42.0
2018,5,11,5,45,222.0,42.0,2.65,12.4,73.5,127.67,93.96
2018,5,11,6,0,296.0,56.0,2.8,12.9,107.0,183.02,143.21
2018,5,11,6,15,356.0,67.0,2.9,13.45,149.0,237.2,191.42
2018,5,11,6,30,416.0,78.0,3.0,14.0,191.0,297.69,244.12
2018,5,11,6,45,436.5,92.5,3.15,14.6,233.0,347.2,286.52
2018,5,11,7,0,457.0,107.0,3.3,15.2,275.0,398.03,328.57
2018,5,11,7,15,460.5,125.5,3.35,15.75,316.5,443.76,364.87
2018,5,11,7,30,464.0,144.0,3.4,16.3,358.0,488.64,399.3
2018,5,11,7,45,479.0,159.0,3.45,16.9,401.5,536.93,435.49
2018,5,11,8,0,494.0,174.0,3.5,17.5,445.0,585.13,470.62
2018,5,11,8,15,521.0,182.0,3.5,18.0,490.5,634.85,506.46
2018,5,11,8,30,548.0,190.0,3.5,18.5,536.0,684.9,541.73
2018,5,11,8,45,566.5,200.0,3.55,19.0,580.0,729.73,572.45
2018,5,11,9,0,585.0,210.0,3.6,19.5,624.0,778.47,605.31
2018,5,11,9,15,647.5,200.0,3.6,19.85,681.5,841.01,648.47
2018,5,11,9,30,710.0,190.0,3.6,20.2,739.0,903.63,689.62
2018,5,11,9,45,729.0,192.5,3.6,20.55,777.5,937.26,710.15
2018,5,11,10,0,748.0,195.0,3.6,20.9,816.0,968.58,729.16
2018,5,11,10,15,809.0,171.0,3.55,21.2,862.0,1004.87,751.18
2018,5,11,10,30,870.0,147.0,3.5,21.5,908.0,1035.88,769.41
2018,5,11,10,45,864.5,153.5,3.5,21.8,924.5,1048.52,775.86
2018,5,11,11,0,859.0,160.0,3.5,22.1,941.0,1048.01,773.9
2018,5,11,11,15,855.5,165.0,3.45,22.4,952.0,1044.36,769.73
2018,5,11,11,30,852.0,170.0,3.4,22.7,963.0,1037.23,763.44
2018,5,11,11,45,873.5,159.0,3.4,22.95,975.5,1025.96,755.14
2018,5,11,12,0,895.0,148.0,3.4,23.2,988.0,1021.05,751.17
2018,5,11,12,15,911.0,137.5,3.4,23.4,991.0,1007.48,741.72
2018,5,11,12,30,927.0,127.0,3.4,23.6,994.0,990.12,729.92
2018,5,11,12,45,905.0,138.0,3.45,23.85,977.0,955.17,706.75
2018,5,11,13,0,883.0,149.0,3.5,24.1,960.0,918.07,682.16
2018,5,11,13,15,880.5,146.0,3.55,24.2,942.0,882.73,659.0
2018,5,11,13,30,878.0,143.0,3.6,24.3,924.0,844.85,633.93
2018,5,11,13,45,894.0,130.0,3.65,24.4,906.5,809.59,610.49
2018,5,11,14,0,910.0,117.0,3.7,24.5,889.0,770.59,584.23
2018,5,11,14,15,877.0,127.0,3.75,24.5,849.0,715.6,545.06
2018,5,11,14,30,844.0,137.0,3.8,24.5,809.0,661.13,504.58
2018,5,11,14,45,841.0,131.0,3.85,24.5,774.0,610.24,466.18
2018,5,11,15,0,838.0,125.0,3.9,24.5,739.0,558.03,425.61
2018,5,11,15,15,831.0,118.0,3.9,24.5,697.5,501.89,380.78
2018,5,11,15,30,824.0,111.0,3.9,24.5,656.0,445.27,334.23
2018,5,11,15,45,813.0,105.0,3.85,24.25,610.5,387.81,285.95
2018,5,11,16,0,802.0,99.0,3.8,24.0,565.0,330.75,236.8
2018,5,11,16,15,786.5,93.0,3.65,23.7,516.5,273.2,186.77
2018,5,11,16,30,771.0,87.0,3.5,23.4,468.0,217.02,138.43
2018,5,11,16,45,757.0,79.5,3.35,23.05,419.5,161.36,93.21
2018,5,11,17,0,743.0,72.0,3.2,22.7,371.0,107.34,55.94
2018,5,11,17,15,707.5,66.5,3.05,22.1,319.5,56.49,35.11
2018,5,11,17,30,672.0,61.0,2.9,21.5,268.0,45.49,34.06
2018,5,11,17,45,622.5,55.0,2.75,20.9,219.0,38.69,28.17
2018,5,11,18,0,573.0,49.0,2.6,20.3,170.0,35.82,25.56
2018,5,11,18,15,472.0,42.5,2.55,19.75,124.0,32.33,22.2
2018,5,11,18,30,371.0,36.0,2.5,19.2,78.0,28.83,18.34
2018,5,11,18,45,244.5,25.0,2.4,18.65,47.5,20.75,4.45
2018,5,11,19,0,118.0,14.0,2.3,18.1,17.0,13.34,0.0
2018,5,11,19,15,59.0,7.0,2.3,17.95,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,12,4,45,23.0,3.5,2.0,13.5,3.0,0.0,0.0
2018,5,12,5,0,46.0,7.0,2.0,13.6,6.0,0.0,0.0
2018,5,12,5,15,162.0,18.5,2.0,14.35,29.0,49.4,0.0
2018,5,12,5,30,278.0,30.0,2.0,15.1,52.0,114.09,63.71
2018,5,12,5,45,387.0,38.0,2.0,15.85,92.5,175.67,127.41
2018,5,12,6,0,496.0,46.0,2.0,16.6,133.0,247.47,189.96
2018,5,12,6,15,564.5,52.0,2.05,17.2,182.0,311.59,246.34
2018,5,12,6,30,633.0,58.0,2.1,17.8,231.0,382.41,306.63
2018,5,12,6,45,679.0,62.5,2.2,18.4,283.0,444.05,358.01
2018,5,12,7,0,725.0,67.0,2.3,19.0,335.0,511.11,411.65
2018,5,12,7,15,757.5,70.5,2.3,19.45,387.5,571.5,458.15
2018,5,12,7,30,790.0,74.0,2.3,19.9,440.0,633.17,503.91
2018,5,12,7,45,813.5,76.5,2.3,20.4,490.5,688.08,541.38
2018,5,12,8,0,837.0,79.0,2.3,20.9,541.0,737.46,573.74
2018,5,12,8,15,854.0,81.5,2.2,21.35,588.5,786.04,604.21
2018,5,12,8,30,871.0,84.0,2.1,21.8,636.0,833.27,632.92
2018,5,12,8,45,870.0,92.0,1.95,22.25,676.0,869.44,652.91
2018,5,12,9,0,869.0,100.0,1.8,22.7,716.0,902.48,670.32
2018,5,12,9,15,860.5,111.5,1.75,23.0,749.5,929.17,684.72
2018,5,12,9,30,852.0,123.0,1.7,23.3,783.0,960.15,701.79
2018,5,12,9,45,852.5,129.5,1.6,23.6,814.0,983.08,712.75
2018,5,12,10,0,853.0,136.0,1.5,23.9,845.0,1002.64,721.49
2018,5,12,10,15,873.5,130.5,1.55,24.1,877.0,1016.88,729.44
2018,5,12,10,30,894.0,125.0,1.6,24.3,909.0,1037.07,741.25
2018,5,12,10,45,895.0,127.5,1.6,24.45,927.5,1042.75,743.39
2018,5,12,11,0,896.0,130.0,1.6,24.6,946.0,1044.87,743.61
2018,5,12,11,15,878.0,143.0,1.7,24.7,951.5,1034.93,738.15
2018,5,12,11,30,860.0,156.0,1.8,24.8,957.0,1021.37,730.58
2018,5,12,11,45,839.0,168.5,1.9,24.85,953.5,1010.65,724.94
2018,5,12,12,0,818.0,181.0,2.0,24.9,950.0,987.54,711.4
2018,5,12,12,15,812.5,182.5,2.1,24.9,945.0,965.67,698.8
2018,5,12,12,30,807.0,184.0,2.2,24.9,940.0,941.03,684.28
2018,5,12,12,45,798.5,187.0,2.3,24.85,928.5,912.5,667.22
2018,5,12,13,0,790.0,190.0,2.4,24.8,917.0,881.66,648.47
2018,5,12,13,15,787.0,187.0,2.55,24.65,899.5,847.69,628.03
2018,5,12,13,30,784.0,184.0,2.7,24.5,882.0,811.53,605.73
2018,5,12,13,45,813.5,163.0,2.8,24.4,870.0,781.42,586.82
2018,5,12,14,0,843.0,142.0,2.9,24.3,858.0,746.79,564.27
2018,5,12,14,15,851.5,131.5,3.0,24.0,832.5,702.68,533.88
2018,5,12,14,30,860.0,121.0,3.1,23.7,807.0,657.43,501.66
2018,5,12,14,45,847.0,119.5,3.15,23.45,769.0,604.96,462.54
2018,5,12,15,0,834.0,118.0,3.2,23.2,731.0,550.08,420.5
2018,5,12,15,15,820.0,115.5,3.2,23.2,689.0,494.96,376.43
2018,5,12,15,30,806.0,113.0,3.2,23.2,647.0,440.06,331.23
2018,5,12,15,45,786.5,110.0,3.25,22.35,600.5,383.18,284.38
2018,5,12,16,0,767.0,107.0,3.3,21.5,554.0,327.65,237.24
2018,5,12,16,15,742.0,103.5,3.25,21.0,505.0,271.91,189.06
2018,5,12,16,30,717.0,100.0,3.2,20.5,456.0,214.2,139.88
2018,5,12,16,45,684.5,95.5,3.15,19.95,405.5,161.37,97.45
2018,5,12,17,0,652.0,91.0,3.1,19.4,355.0,112.35,63.88
2018,5,12,17,15,607.5,84.5,2.95,18.8,304.0,65.52,43.37
2018,5,12,17,30,563.0,78.0,2.8,18.2,253.0,54.54,42.5
2018,5,12,17,45,501.0,70.5,2.65,17.6,205.0,51.23,39.63
2018,5,12,18,0,439.0,63.0,2.5,17.0,157.0,47.78,36.44
2018,5,12,18,15,348.0,52.5,2.3,16.4,114.5,39.96,29.2
2018,5,12,18,30,257.0,42.0,2.1,15.8,72.0,32.69,21.99
2018,5,12,18,45,159.0,28.5,1.9,15.2,44.0,22.62,6.88
2018,5,12,19,0,61.0,15.0,1.7,14.6,16.0,14.3,0.0
2018,5,12,19,15,30.5,7.5,1.7,14.35,8.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.85,11.05,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,1.9,11.2,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,2.05,11.65,4.5,4.29,0.0
2018,5,13,5,30,0.0,8.0,2.2,12.1,8.0,7.4,0.0
2018,5,13,5,45,0.0,14.0,2.35,12.5,14.0,12.97,5.14
2018,5,13,6,0,0.0,20.0,2.5,12.9,20.0,18.54,10.13
2018,5,13,6,15,0.0,30.5,2.5,13.25,30.5,28.3,18.64
2018,5,13,6,30,0.0,41.0,2.5,13.6,41.0,38.07,27.1
2018,5,13,6,45,0.0,67.5,2.55,13.95,67.5,62.96,48.32
2018,5,13,7,0,0.0,94.0,2.6,14.3,94.0,89.06,70.24
2018,5,13,7,15,0.5,114.0,2.6,14.65,114.0,108.98,86.62
2018,5,13,7,30,1.0,134.0,2.6,15.0,134.0,128.96,102.8
2018,5,13,7,45,1.0,144.0,2.55,15.35,144.5,138.39,110.05
2018,5,13,8,0,1.0,154.0,2.5,15.7,155.0,147.88,117.27
2018,5,13,8,15,4.0,173.0,2.5,16.1,175.5,168.9,133.86
2018,5,13,8,30,7.0,192.0,2.5,16.5,196.0,190.13,150.39
2018,5,13,8,45,9.0,207.0,2.5,16.85,213.0,206.62,162.95
2018,5,13,9,0,11.0,222.0,2.5,17.2,230.0,223.2,175.48
2018,5,13,9,15,16.5,250.5,2.55,17.55,263.0,256.73,201.32
2018,5,13,9,30,22.0,279.0,2.6,17.9,296.0,290.45,226.92
2018,5,13,9,45,31.0,310.5,2.6,18.25,335.5,343.34,266.89
2018,5,13,10,0,40.0,342.0,2.6,18.6,375.0,384.75,297.46
2018,5,13,10,15,53.5,370.5,2.65,18.85,416.5,427.32,328.91
2018,5,13,10,30,67.0,399.0,2.7,19.1,458.0,469.67,359.79
2018,5,13,10,45,225.5,373.0,2.75,19.35,577.5,624.73,477.36
2018,5,13,11,0,384.0,347.0,2.8,19.6,697.0,765.65,579.84
