Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,11,15,558.0,282.0,2.85,19.75,798.5,871.05,656.24
2018,5,13,11,30,732.0,217.0,2.9,19.9,900.0,971.24,725.18
2018,5,13,11,45,820.0,169.5,2.95,20.05,938.5,992.83,738.41
2018,5,13,12,0,908.0,122.0,3.0,20.2,977.0,1008.09,748.23
2018,5,13,12,15,902.0,125.5,3.05,20.2,973.0,987.21,734.66
2018,5,13,12,30,896.0,129.0,3.1,20.2,969.0,963.29,719.39
2018,5,13,12,45,882.0,135.5,3.15,20.25,955.5,932.12,699.07
2018,5,13,13,0,868.0,142.0,3.2,20.3,942.0,898.61,677.1
2018,5,13,13,15,864.5,141.0,3.25,20.2,925.0,864.9,655.24
2018,5,13,13,30,861.0,140.0,3.3,20.1,908.0,828.76,631.49
2018,5,13,13,45,855.5,138.0,3.3,20.0,884.0,787.9,603.94
2018,5,13,14,0,850.0,136.0,3.3,19.9,860.0,745.08,574.76
2018,5,13,14,15,842.5,134.0,3.35,19.7,829.5,699.7,541.97
2018,5,13,14,30,835.0,132.0,3.4,19.5,799.0,651.58,506.28
2018,5,13,14,45,825.5,128.5,3.4,19.3,762.5,599.8,466.73
2018,5,13,15,0,816.0,125.0,3.4,19.1,726.0,547.34,425.52
2018,5,13,15,15,801.5,122.5,3.4,19.1,684.5,492.93,381.28
2018,5,13,15,30,787.0,120.0,3.4,19.1,643.0,438.83,336.02
2018,5,13,15,45,770.0,115.5,3.4,18.55,597.5,382.62,288.59
2018,5,13,16,0,753.0,111.0,3.4,18.0,552.0,327.52,240.83
2018,5,13,16,15,731.0,106.0,3.35,17.6,503.5,267.95,188.9
2018,5,13,16,30,709.0,101.0,3.3,17.2,455.0,214.27,142.16
2018,5,13,16,45,679.0,96.5,3.3,16.85,405.5,162.28,99.61
2018,5,13,17,0,649.0,92.0,3.3,16.5,356.0,113.78,65.72
2018,5,13,17,15,606.0,85.5,3.25,16.05,305.5,67.15,44.61
2018,5,13,17,30,563.0,79.0,3.2,15.6,255.0,55.21,43.55
2018,5,13,17,45,502.5,71.5,3.15,15.15,207.0,51.94,40.67
2018,5,13,18,0,442.0,64.0,3.1,14.7,159.0,48.52,37.47
2018,5,13,18,15,352.0,53.5,2.95,14.3,116.5,40.69,30.13
2018,5,13,18,30,262.0,43.0,2.8,13.9,74.0,33.44,22.91
2018,5,13,18,45,163.5,29.0,2.7,13.45,45.5,22.98,8.3
2018,5,13,19,0,65.0,15.0,2.6,13.0,17.0,14.3,0.0
2018,5,13,19,15,32.5,7.5,2.6,12.85,8.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,10.75,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,10.8,1.0,0.95,0.0
2018,5,14,5,15,0.0,4.0,2.45,11.05,4.0,3.81,0.0
2018,5,14,5,30,0.0,7.0,2.5,11.3,7.0,6.48,0.0
2018,5,14,5,45,0.0,12.0,2.5,11.55,12.0,11.11,3.64
2018,5,14,6,0,0.0,17.0,2.5,11.8,17.0,15.75,7.82
2018,5,14,6,15,0.0,24.5,2.45,12.2,24.5,22.72,13.94
2018,5,14,6,30,0.0,32.0,2.4,12.6,32.0,29.69,20.01
2018,5,14,6,45,0.0,44.5,2.35,12.95,44.5,41.33,30.0
2018,5,14,7,0,0.0,57.0,2.3,13.3,57.0,52.99,39.87
2018,5,14,7,15,0.0,65.0,2.3,13.75,65.0,60.46,46.01
2018,5,14,7,30,0.0,73.0,2.3,14.2,73.0,67.94,52.08
2018,5,14,7,45,0.0,82.0,2.3,14.6,82.0,76.36,58.86
2018,5,14,8,0,0.0,91.0,2.3,15.0,91.0,84.83,65.61
2018,5,14,8,15,0.0,107.5,2.35,15.4,107.5,100.72,78.4
2018,5,14,8,30,0.0,124.0,2.4,15.8,124.0,116.66,91.07
2018,5,14,8,45,1.5,146.0,2.4,16.2,147.0,139.32,109.12
2018,5,14,9,0,3.0,168.0,2.4,16.6,170.0,162.12,127.04
2018,5,14,9,15,5.0,184.5,2.5,16.95,188.0,180.07,140.96
2018,5,14,9,30,7.0,201.0,2.6,17.3,206.0,198.09,154.84
2018,5,14,9,45,8.5,216.5,2.65,17.6,223.0,214.68,167.48
2018,5,14,10,0,10.0,232.0,2.7,17.9,240.0,231.27,180.03
2018,5,14,10,15,13.5,260.5,2.8,18.15,272.0,262.66,204.1
2018,5,14,10,30,17.0,289.0,2.9,18.4,304.0,294.02,227.88
2018,5,14,10,45,19.5,303.0,2.95,18.6,320.5,309.91,239.66
2018,5,14,11,0,22.0,317.0,3.0,18.8,337.0,325.66,251.33
2018,5,14,11,15,27.5,339.0,3.1,18.95,364.5,362.65,279.19
2018,5,14,11,30,33.0,361.0,3.2,19.1,392.0,388.71,298.58
2018,5,14,11,45,41.5,387.5,3.25,19.2,426.5,421.63,323.12
2018,5,14,12,0,50.0,414.0,3.3,19.3,461.0,453.68,346.81
2018,5,14,12,15,61.5,428.0,3.35,19.3,486.0,475.13,362.9
2018,5,14,12,30,73.0,442.0,3.4,19.3,511.0,495.48,378.19
2018,5,14,12,45,89.5,445.0,3.4,19.3,528.5,508.43,388.2
2018,5,14,13,0,106.0,448.0,3.4,19.3,546.0,519.97,397.18
2018,5,14,13,15,125.5,442.5,3.45,19.2,556.5,528.15,404.08
2018,5,14,13,30,145.0,437.0,3.5,19.1,567.0,529.84,406.25
2018,5,14,13,45,248.0,390.5,3.5,19.05,605.0,557.6,429.79
2018,5,14,14,0,351.0,344.0,3.5,19.0,643.0,574.89,444.92
2018,5,14,14,15,538.5,260.0,3.55,18.8,700.0,607.84,473.03
2018,5,14,14,30,726.0,176.0,3.6,18.6,757.0,621.96,485.83
2018,5,14,14,45,766.0,153.0,3.6,18.45,741.0,587.75,459.32
2018,5,14,15,0,806.0,130.0,3.6,18.3,725.0,547.02,427.02
2018,5,14,15,15,791.0,127.5,3.6,18.3,683.5,492.92,382.8
2018,5,14,15,30,776.0,125.0,3.6,18.3,642.0,439.21,337.71
2018,5,14,15,45,759.5,120.5,3.6,17.75,597.0,383.81,290.81
2018,5,14,16,0,743.0,116.0,3.6,17.2,552.0,325.57,240.5
2018,5,14,16,15,720.5,111.0,3.6,16.8,504.0,270.18,191.8
2018,5,14,16,30,698.0,106.0,3.6,16.4,456.0,217.01,145.4
2018,5,14,16,45,667.5,101.0,3.6,16.05,406.5,165.19,102.83
2018,5,14,17,0,637.0,96.0,3.6,15.7,357.0,116.93,68.8
2018,5,14,17,15,594.0,90.0,3.55,15.2,307.0,71.41,47.85
2018,5,14,17,30,551.0,84.0,3.5,14.7,257.0,59.21,47.26
2018,5,14,17,45,490.5,75.5,3.45,14.25,209.0,55.26,43.77
2018,5,14,18,0,430.0,67.0,3.4,13.8,161.0,51.09,39.9
2018,5,14,18,15,342.0,56.0,3.3,13.4,118.5,42.58,31.94
2018,5,14,18,30,254.0,45.0,3.2,13.0,76.0,34.99,24.41
2018,5,14,18,45,159.0,30.5,3.1,12.6,47.0,24.17,10.05
2018,5,14,19,0,64.0,16.0,3.0,12.2,18.0,15.25,0.0
2018,5,14,19,15,32.0,8.0,3.0,12.05,9.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.9,10.7,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,10.8,1.0,0.95,0.0
2018,5,15,5,15,0.0,3.5,2.05,11.3,3.5,3.34,0.0
2018,5,15,5,30,0.0,6.0,2.2,11.8,6.0,5.55,0.0
2018,5,15,5,45,0.0,9.0,2.35,12.25,9.0,8.33,1.31
2018,5,15,6,0,0.0,12.0,2.5,12.7,12.0,11.11,3.83
2018,5,15,6,15,0.0,18.0,2.45,13.1,18.0,16.68,8.7
2018,5,15,6,30,0.0,24.0,2.4,13.5,24.0,22.25,13.54
2018,5,15,6,45,1.0,44.5,2.4,13.85,45.0,41.87,30.36
2018,5,15,7,0,2.0,65.0,2.4,14.2,66.0,61.63,47.09
2018,5,15,7,15,2.5,85.0,2.35,14.55,86.0,81.07,63.3
2018,5,15,7,30,3.0,105.0,2.3,14.9,106.0,100.96,79.63
2018,5,15,7,45,4.0,132.5,2.25,15.25,134.5,128.84,102.31
2018,5,15,8,0,5.0,160.0,2.2,15.6,163.0,156.91,124.75
2018,5,15,8,15,6.5,179.0,2.2,15.95,183.0,176.88,140.34
2018,5,15,8,30,8.0,198.0,2.2,16.3,203.0,196.94,155.82
2018,5,15,8,45,13.5,223.0,2.2,16.65,232.5,226.65,178.93
2018,5,15,9,0,19.0,248.0,2.2,17.0,262.0,256.64,201.92
2018,5,15,9,15,28.0,277.5,2.25,17.3,299.0,306.34,240.03
2018,5,15,9,30,37.0,307.0,2.3,17.6,336.0,345.77,269.63
2018,5,15,9,45,50.0,338.5,2.35,17.9,379.5,391.31,303.62
2018,5,15,10,0,63.0,370.0,2.4,18.2,423.0,436.91,337.11
2018,5,15,10,15,99.5,397.0,2.5,18.4,483.5,500.97,384.91
2018,5,15,10,30,136.0,424.0,2.6,18.6,544.0,577.7,440.82
2018,5,15,10,45,234.0,408.5,2.7,18.85,620.5,670.17,509.3
2018,5,15,11,0,332.0,393.0,2.8,19.1,697.0,749.76,567.29
2018,5,15,11,15,436.5,353.0,2.9,19.2,758.0,819.26,618.1
2018,5,15,11,30,541.0,313.0,3.0,19.3,819.0,875.98,659.72
2018,5,15,11,45,688.0,237.0,3.05,19.45,884.5,936.4,703.77
2018,5,15,12,0,835.0,161.0,3.1,19.6,950.0,983.69,734.94
2018,5,15,12,15,815.5,171.0,3.2,19.55,940.0,956.93,717.46
2018,5,15,12,30,796.0,181.0,3.3,19.5,930.0,927.72,698.85
2018,5,15,12,45,797.0,178.0,3.4,19.5,921.0,902.41,682.67
2018,5,15,13,0,798.0,175.0,3.5,19.5,912.0,874.4,664.48
2018,5,15,13,15,832.5,152.5,3.55,19.4,909.0,853.33,651.0
2018,5,15,13,30,867.0,130.0,3.6,19.3,906.0,824.74,632.16
2018,5,15,13,45,861.5,128.5,3.65,19.15,882.0,784.29,604.93
2018,5,15,14,0,856.0,127.0,3.7,19.0,858.0,741.86,576.04
2018,5,15,14,15,848.5,125.0,3.7,18.8,828.0,695.84,542.6
2018,5,15,14,30,841.0,123.0,3.7,18.6,798.0,648.43,506.9
2018,5,15,14,45,744.0,158.0,3.7,18.4,735.0,579.81,453.44
2018,5,15,15,0,647.0,193.0,3.7,18.2,672.0,516.48,403.37
2018,5,15,15,15,626.5,187.0,3.7,18.2,629.0,464.04,361.15
2018,5,15,15,30,606.0,181.0,3.7,18.2,586.0,412.94,318.96
2018,5,15,15,45,683.0,143.5,3.7,17.55,570.0,372.34,283.44
2018,5,15,16,0,760.0,106.0,3.7,16.9,554.0,326.79,241.55
2018,5,15,16,15,740.0,102.0,3.65,16.55,507.0,272.43,193.27
2018,5,15,16,30,720.0,98.0,3.6,16.2,460.0,215.63,143.57
2018,5,15,16,45,693.0,92.5,3.6,15.85,410.5,162.69,99.72
2018,5,15,17,0,666.0,87.0,3.6,15.5,361.0,112.89,64.15
2018,5,15,17,15,617.0,82.0,3.5,15.15,309.0,66.34,42.62
2018,5,15,17,30,568.0,77.0,3.4,14.8,257.0,53.29,41.98
2018,5,15,17,45,517.0,69.0,3.35,14.5,210.5,49.51,38.63
2018,5,15,18,0,466.0,61.0,3.3,14.2,164.0,45.51,34.91
2018,5,15,18,15,354.5,52.0,3.15,13.9,118.5,39.38,29.1
2018,5,15,18,30,243.0,43.0,3.0,13.6,73.0,33.28,22.97
2018,5,15,18,45,166.0,29.5,2.85,13.3,46.0,23.28,10.21
2018,5,15,19,0,89.0,16.0,2.7,13.0,19.0,15.25,0.0
2018,5,15,19,15,44.5,8.0,2.65,12.85,9.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,4,45,15.0,3.5,2.1,11.25,3.5,0.0,0.0
2018,5,16,5,0,30.0,7.0,2.1,11.4,7.0,11.06,0.0
2018,5,16,5,15,100.5,20.0,2.2,11.8,27.5,46.33,0.0
2018,5,16,5,30,171.0,33.0,2.3,12.2,48.0,92.49,58.83
2018,5,16,5,45,208.5,46.5,2.45,12.65,77.0,128.72,96.21
2018,5,16,6,0,246.0,60.0,2.6,13.1,106.0,169.51,133.35
2018,5,16,6,15,341.5,70.5,2.6,13.45,155.5,235.66,190.68
2018,5,16,6,30,437.0,81.0,2.6,13.8,205.0,311.97,255.9
2018,5,16,6,45,514.0,86.0,2.6,14.15,260.0,385.99,317.99
2018,5,16,7,0,591.0,91.0,2.6,14.5,315.0,463.55,381.27
2018,5,16,7,15,583.0,106.5,2.6,14.85,354.0,505.29,413.9
2018,5,16,7,30,575.0,122.0,2.6,15.2,393.0,544.79,443.73
2018,5,16,7,45,469.5,164.5,2.55,15.55,402.0,536.24,433.88
2018,5,16,8,0,364.0,207.0,2.5,15.9,411.0,510.44,410.63
2018,5,16,8,15,333.0,237.5,2.5,16.25,436.5,532.82,425.35
2018,5,16,8,30,302.0,268.0,2.5,16.6,462.0,551.62,436.73
2018,5,16,8,45,282.0,277.0,2.5,16.9,468.0,552.85,435.67
2018,5,16,9,0,262.0,286.0,2.5,17.2,474.0,551.83,433.02
2018,5,16,9,15,281.5,295.5,2.55,17.45,507.0,585.9,457.55
2018,5,16,9,30,301.0,305.0,2.6,17.7,540.0,619.78,481.46
2018,5,16,9,45,329.5,308.0,2.65,17.9,575.5,654.87,506.49
2018,5,16,10,0,358.0,311.0,2.7,18.1,611.0,702.27,539.77
2018,5,16,10,15,271.0,332.5,2.75,18.25,563.5,628.27,483.29
2018,5,16,10,30,184.0,354.0,2.8,18.4,516.0,551.67,424.8
2018,5,16,10,45,199.5,369.0,2.85,18.55,548.5,581.82,446.98
2018,5,16,11,0,215.0,384.0,2.9,18.7,581.0,622.18,475.56
2018,5,16,11,15,159.0,414.0,2.85,18.75,561.0,582.41,443.98
2018,5,16,11,30,103.0,444.0,2.8,18.8,541.0,542.75,412.83
2018,5,16,11,45,242.5,394.5,2.75,18.8,623.5,645.13,491.44
2018,5,16,12,0,382.0,345.0,2.7,18.8,706.0,731.52,555.93
2018,5,16,12,15,632.0,244.0,2.7,18.85,840.0,859.37,651.0
2018,5,16,12,30,882.0,143.0,2.7,18.9,974.0,963.65,720.96
2018,5,16,12,45,707.0,207.5,2.7,18.9,869.0,853.31,645.39
2018,5,16,13,0,532.0,272.0,2.7,18.9,764.0,737.7,562.68
2018,5,16,13,15,319.5,294.5,2.75,18.9,588.5,558.73,430.94
2018,5,16,13,30,107.0,317.0,2.8,18.9,413.0,387.45,299.46
2018,5,16,13,45,143.0,312.0,2.9,18.9,436.5,403.45,313.43
2018,5,16,14,0,179.0,307.0,3.0,18.9,460.0,416.19,323.95
2018,5,16,14,15,207.5,285.0,3.0,18.75,456.5,404.69,316.04
2018,5,16,14,30,236.0,263.0,3.0,18.6,453.0,390.05,305.52
2018,5,16,14,45,223.5,282.0,3.05,18.5,455.0,384.63,300.76
2018,5,16,15,0,211.0,301.0,3.1,18.4,457.0,381.57,297.75
2018,5,16,15,15,371.0,252.0,3.1,18.4,508.0,397.37,309.56
2018,5,16,15,30,531.0,203.0,3.1,18.4,559.0,400.19,308.89
2018,5,16,15,45,606.5,169.0,3.1,18.0,548.5,366.49,278.92
2018,5,16,16,0,682.0,135.0,3.1,17.6,538.0,323.88,240.0
2018,5,16,16,15,672.0,125.0,3.1,17.3,493.5,270.94,193.5
2018,5,16,16,30,662.0,115.0,3.1,17.0,449.0,218.9,147.99
2018,5,16,16,45,662.0,102.5,3.05,16.7,406.5,167.3,104.42
2018,5,16,17,0,662.0,90.0,3.0,16.4,364.0,115.84,66.28
2018,5,16,17,15,622.0,84.0,3.0,16.0,314.0,68.91,43.92
2018,5,16,17,30,582.0,78.0,3.0,15.6,264.0,54.0,42.48
2018,5,16,17,45,526.5,70.5,2.95,15.25,216.0,50.67,39.55
2018,5,16,18,0,471.0,63.0,2.9,14.9,168.0,47.16,36.29
2018,5,16,18,15,386.0,53.5,2.75,14.45,125.0,41.58,31.0
2018,5,16,18,30,301.0,44.0,2.6,14.0,82.0,34.1,23.7
2018,5,16,18,45,197.0,30.5,2.45,13.55,51.0,24.08,11.41
2018,5,16,19,0,93.0,17.0,2.3,13.1,20.0,16.2,0.0
2018,5,16,19,15,46.5,8.5,2.3,12.9,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,4,45,17.5,4.0,1.95,10.7,4.0,0.0,0.0
2018,5,17,5,0,35.0,8.0,2.0,10.9,8.0,12.77,0.0
2018,5,17,5,15,125.5,21.5,2.15,11.4,31.5,53.33,0.0
2018,5,17,5,30,216.0,35.0,2.3,11.9,55.0,106.42,69.02
2018,5,17,5,45,310.5,46.0,2.45,12.4,94.0,160.2,119.89
2018,5,17,6,0,405.0,57.0,2.6,12.9,133.0,226.91,178.5
2018,5,17,6,15,470.5,64.5,2.6,13.4,179.0,286.95,231.77
2018,5,17,6,30,536.0,72.0,2.6,13.9,225.0,353.3,289.07
2018,5,17,6,45,582.5,78.5,2.65,14.35,274.5,414.41,340.69
2018,5,17,7,0,629.0,85.0,2.7,14.8,324.0,479.14,393.51
2018,5,17,7,15,662.0,89.5,2.7,15.25,373.5,536.26,438.54
2018,5,17,7,30,695.0,94.0,2.7,15.7,423.0,594.92,483.27
2018,5,17,7,45,720.0,98.0,2.65,16.2,471.5,648.38,522.09
2018,5,17,8,0,745.0,102.0,2.6,16.7,520.0,699.53,556.84
2018,5,17,8,15,765.0,105.0,2.55,17.05,566.5,747.75,588.93
2018,5,17,8,30,785.0,108.0,2.5,17.4,613.0,795.02,619.66
2018,5,17,8,45,801.0,110.0,2.5,17.8,655.5,836.44,645.92
2018,5,17,9,0,817.0,112.0,2.5,18.2,698.0,876.09,670.61
2018,5,17,9,15,828.0,114.5,2.45,18.55,736.0,902.15,685.38
2018,5,17,9,30,839.0,117.0,2.4,18.9,774.0,932.93,703.33
2018,5,17,9,45,846.5,120.0,2.4,19.2,806.5,958.19,717.97
2018,5,17,10,0,854.0,123.0,2.4,19.5,839.0,980.48,730.63
2018,5,17,10,15,860.0,124.5,2.45,19.75,865.0,996.57,739.89
2018,5,17,10,30,866.0,126.0,2.5,20.0,891.0,1009.43,747.16
2018,5,17,10,45,870.0,127.0,2.55,20.3,910.5,1016.44,750.57
2018,5,17,11,0,874.0,128.0,2.6,20.6,930.0,1020.05,751.92
2018,5,17,11,15,876.5,129.0,2.7,20.75,942.5,1018.74,751.12
2018,5,17,11,30,879.0,130.0,2.8,20.9,955.0,1014.01,748.22
2018,5,17,11,45,880.0,130.0,2.9,21.05,960.0,1003.42,741.55
2018,5,17,12,0,881.0,130.0,3.0,21.2,965.0,989.54,732.82
2018,5,17,12,15,882.5,129.0,3.1,21.2,963.5,971.94,722.07
2018,5,17,12,30,884.0,128.0,3.2,21.2,962.0,951.19,709.22
2018,5,17,12,45,886.0,124.5,3.3,21.25,953.0,925.43,692.82
2018,5,17,13,0,888.0,121.0,3.4,21.3,944.0,896.65,674.31
2018,5,17,13,15,884.5,120.0,3.5,21.2,927.0,862.67,652.46
2018,5,17,13,30,881.0,119.0,3.6,21.1,910.0,826.2,628.68
2018,5,17,13,45,876.0,117.5,3.7,20.95,886.5,785.78,601.96
2018,5,17,14,0,871.0,116.0,3.8,20.8,863.0,743.33,573.44
2018,5,17,14,15,864.0,114.0,3.85,20.65,832.5,697.2,540.62
2018,5,17,14,30,857.0,112.0,3.9,20.5,802.0,649.59,505.01
2018,5,17,14,45,847.5,110.0,3.95,20.3,766.5,599.25,466.44
2018,5,17,15,0,838.0,108.0,4.0,20.1,731.0,548.11,426.12
2018,5,17,15,15,825.0,105.5,4.0,20.1,690.0,494.27,382.14
2018,5,17,15,30,812.0,103.0,4.0,20.1,649.0,437.0,334.35
2018,5,17,15,45,796.5,100.0,4.05,19.6,604.5,381.61,287.33
2018,5,17,16,0,781.0,97.0,4.1,19.1,560.0,327.09,239.76
2018,5,17,16,15,759.5,93.5,4.05,18.75,512.0,271.7,190.85
2018,5,17,16,30,738.0,90.0,4.0,18.4,464.0,218.36,144.09
2018,5,17,16,45,708.0,86.0,4.0,18.1,414.0,165.66,100.64
2018,5,17,17,0,678.0,82.0,4.0,17.8,364.0,111.77,61.77
2018,5,17,17,15,637.5,77.0,3.95,17.35,314.0,64.73,39.36
2018,5,17,17,30,597.0,72.0,3.9,16.9,264.0,49.09,37.91
2018,5,17,17,45,539.5,66.0,3.85,16.5,216.5,46.77,35.89
2018,5,17,18,0,482.0,60.0,3.8,16.1,169.0,44.36,33.64
2018,5,17,18,15,394.5,51.0,3.7,15.7,125.5,39.1,28.68
2018,5,17,18,30,307.0,42.0,3.6,15.3,82.0,32.43,22.19
2018,5,17,18,45,202.0,29.5,3.5,14.9,51.5,23.2,11.23
2018,5,17,19,0,97.0,17.0,3.4,14.5,21.0,16.2,0.0
2018,5,17,19,15,48.5,8.5,3.35,14.25,10.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,18,4,45,15.0,4.0,2.45,11.8,4.0,0.0,0.0
2018,5,18,5,0,30.0,8.0,2.5,11.9,8.0,12.05,0.0
2018,5,18,5,15,115.5,22.5,2.65,12.3,32.0,52.72,0.0
2018,5,18,5,30,201.0,37.0,2.8,12.7,56.0,104.85,68.94
2018,5,18,5,45,297.0,48.0,2.9,13.05,95.0,158.34,118.65
2018,5,18,6,0,393.0,59.0,3.0,13.4,134.0,223.01,175.45
2018,5,18,6,15,275.0,65.5,3.0,13.8,125.5,201.48,162.86
2018,5,18,6,30,157.0,72.0,3.0,14.2,117.0,158.44,129.24
2018,5,18,6,45,78.5,92.5,3.0,14.6,115.0,140.5,114.33
2018,5,18,7,0,0.0,113.0,3.0,15.0,113.0,108.31,86.07
2018,5,18,7,15,0.5,128.0,2.95,15.4,128.0,123.07,98.03
2018,5,18,7,30,1.0,143.0,2.9,15.8,143.0,137.89,109.78
2018,5,18,7,45,6.5,164.5,2.8,16.2,168.0,163.05,129.96
2018,5,18,8,0,12.0,186.0,2.7,16.6,193.0,188.65,150.18
2018,5,18,8,15,21.5,216.0,2.65,17.0,229.5,226.64,180.13
2018,5,18,8,30,31.0,246.0,2.6,17.4,266.0,276.02,218.46
2018,5,18,8,45,42.0,270.5,2.55,17.8,299.5,311.78,245.55
2018,5,18,9,0,53.0,295.0,2.5,18.2,333.0,347.99,272.6
2018,5,18,9,15,96.5,323.5,2.5,18.55,397.5,419.01,326.85
2018,5,18,9,30,140.0,352.0,2.5,18.9,462.0,504.48,390.19
2018,5,18,9,45,378.5,296.5,2.45,19.25,610.5,702.4,538.82
2018,5,18,10,0,617.0,241.0,2.4,19.6,759.0,886.9,669.37
2018,5,18,10,15,707.0,207.0,2.45,19.85,818.5,946.43,707.22
2018,5,18,10,30,797.0,173.0,2.5,20.1,878.0,998.52,740.16
2018,5,18,10,45,790.5,178.5,2.55,20.35,891.0,998.96,739.01
2018,5,18,11,0,784.0,184.0,2.6,20.6,904.0,996.08,736.33
2018,5,18,11,15,785.0,186.0,2.65,20.75,915.5,993.96,734.56
2018,5,18,11,30,786.0,188.0,2.7,20.9,927.0,988.64,730.8
2018,5,18,11,45,785.5,189.0,2.75,21.05,931.0,977.69,723.44
2018,5,18,12,0,785.0,190.0,2.8,21.2,935.0,963.71,714.21
2018,5,18,12,15,782.5,191.0,2.9,21.25,932.0,944.89,702.5
2018,5,18,12,30,780.0,192.0,3.0,21.3,929.0,923.31,688.94
2018,5,18,12,45,773.5,196.0,3.1,21.3,920.5,898.34,673.17
2018,5,18,13,0,767.0,200.0,3.2,21.3,912.0,871.04,655.73
2018,5,18,13,15,715.0,225.0,3.25,21.2,879.0,825.93,625.42
2018,5,18,13,30,663.0,250.0,3.3,21.1,846.0,778.1,591.36
2018,5,18,13,45,640.0,255.0,3.35,21.0,818.0,735.48,561.33
2018,5,18,14,0,617.0,260.0,3.4,20.9,790.0,692.83,530.73
2018,5,18,14,15,587.5,264.5,3.45,20.75,754.5,645.62,496.32
2018,5,18,14,30,558.0,269.0,3.5,20.6,719.0,599.71,462.23
2018,5,18,14,45,579.0,244.0,3.5,20.45,692.5,558.87,431.92
2018,5,18,15,0,600.0,219.0,3.5,20.3,666.0,515.31,398.53
2018,5,18,15,15,618.5,195.5,3.5,20.3,633.5,468.82,361.55
2018,5,18,15,30,637.0,172.0,3.5,20.3,601.0,419.73,321.27
2018,5,18,15,45,700.5,139.0,3.65,19.75,580.5,376.8,284.41
2018,5,18,16,0,764.0,106.0,3.8,19.2,560.0,330.31,242.44
2018,5,18,16,15,737.0,103.5,3.85,18.8,511.0,275.34,194.39
2018,5,18,16,30,710.0,101.0,3.9,18.4,462.0,218.6,145.42
2018,5,18,16,45,696.5,93.5,3.95,18.0,416.5,166.63,101.94
2018,5,18,17,0,683.0,86.0,4.0,17.6,371.0,116.24,65.12
2018,5,18,17,15,642.0,81.0,4.0,17.15,320.5,68.86,42.21
2018,5,18,17,30,601.0,76.0,4.0,16.7,270.0,52.17,40.66
2018,5,18,17,45,521.0,71.0,3.95,16.2,218.0,50.79,39.5
2018,5,18,18,0,441.0,66.0,3.9,15.7,166.0,49.49,38.24
2018,5,18,18,15,359.5,55.5,3.85,15.25,124.0,41.94,31.24
2018,5,18,18,30,278.0,45.0,3.8,14.8,82.0,34.75,24.29
2018,5,18,18,45,184.5,31.5,3.7,14.4,52.0,24.78,12.89
2018,5,18,19,0,91.0,18.0,3.6,14.0,22.0,17.16,0.0
2018,5,18,19,15,45.5,9.0,3.55,13.75,11.0,8.58,0.0
2018,5,18,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,19,4,45,2.0,3.0,3.95,11.7,3.0,0.0,0.0
2018,5,19,5,0,4.0,6.0,3.9,11.8,6.0,6.31,0.0
2018,5,19,5,15,38.0,20.0,4.0,12.0,23.5,29.83,0.0
2018,5,19,5,30,72.0,34.0,4.1,12.2,41.0,58.36,37.7
2018,5,19,5,45,157.5,50.5,4.15,12.45,77.5,111.58,83.91
2018,5,19,6,0,243.0,67.0,4.2,12.7,114.0,176.41,139.91
2018,5,19,6,15,360.5,75.0,4.2,13.05,167.5,249.11,202.79
2018,5,19,6,30,478.0,83.0,4.2,13.4,221.0,337.42,278.34
2018,5,19,6,45,433.0,104.0,4.25,13.75,247.5,359.23,298.07
2018,5,19,7,0,388.0,125.0,4.3,14.1,274.0,378.57,314.35
2018,5,19,7,15,412.5,141.0,4.3,14.55,319.5,431.02,356.74
2018,5,19,7,30,437.0,157.0,4.3,15.0,365.0,484.8,398.92
2018,5,19,7,45,567.0,141.0,4.3,15.4,441.5,585.69,478.82
2018,5,19,8,0,697.0,125.0,4.3,15.8,518.0,691.64,559.81
2018,5,19,8,15,740.0,121.5,4.3,16.2,571.0,749.14,599.75
2018,5,19,8,30,783.0,118.0,4.3,16.6,624.0,804.38,637.49
2018,5,19,8,45,799.0,121.0,4.25,17.0,667.5,846.83,665.05
2018,5,19,9,0,815.0,124.0,4.2,17.4,711.0,887.5,691.06
2018,5,19,9,15,828.0,126.0,4.2,17.7,750.0,922.24,713.07
2018,5,19,9,30,841.0,128.0,4.2,18.0,789.0,954.56,733.24
2018,5,19,9,45,851.5,129.5,4.25,18.3,822.5,972.88,743.9
2018,5,19,10,0,862.0,131.0,4.3,18.6,856.0,996.5,758.35
2018,5,19,10,15,867.5,132.5,4.35,18.8,882.0,1012.11,767.59
2018,5,19,10,30,873.0,134.0,4.4,19.0,908.0,1024.44,774.72
2018,5,19,10,45,875.0,137.0,4.45,19.2,927.5,1031.43,778.52
2018,5,19,11,0,877.0,140.0,4.5,19.4,947.0,1034.96,780.12
2018,5,19,11,15,877.5,142.5,4.5,19.45,959.0,1033.01,778.15
2018,5,19,11,30,878.0,145.0,4.5,19.5,971.0,1027.64,774.02
2018,5,19,11,45,875.0,148.5,4.55,19.6,975.5,1016.41,766.38
2018,5,19,12,0,872.0,152.0,4.6,19.7,980.0,1001.94,756.66
2018,5,19,12,15,872.0,152.0,4.65,19.65,978.5,983.9,745.01
2018,5,19,12,30,872.0,152.0,4.7,19.6,977.0,962.81,731.3
2018,5,19,12,45,869.0,151.5,4.7,19.55,966.5,935.56,712.96
2018,5,19,13,0,866.0,151.0,4.7,19.5,956.0,905.61,692.73
2018,5,19,13,15,862.0,150.5,4.7,19.45,939.5,872.24,670.03
2018,5,19,13,30,858.0,150.0,4.7,19.4,923.0,836.48,645.54
2018,5,19,13,45,852.0,149.0,4.7,19.3,899.0,799.16,619.92
2018,5,19,14,0,846.0,148.0,4.7,19.2,875.0,756.43,589.91
2018,5,19,14,15,836.0,146.5,4.7,19.05,844.0,708.83,554.55
2018,5,19,14,30,826.0,145.0,4.7,18.9,813.0,660.13,517.57
2018,5,19,14,45,812.5,144.0,4.7,18.75,776.0,608.96,477.8
2018,5,19,15,0,799.0,143.0,4.7,18.6,739.0,557.5,436.78
2018,5,19,15,15,783.5,140.0,4.7,18.6,697.5,503.27,392.32
2018,5,19,15,30,768.0,137.0,4.7,18.6,656.0,449.51,347.07
2018,5,19,15,45,743.5,136.0,4.7,18.2,610.0,390.92,297.58
2018,5,19,16,0,719.0,135.0,4.7,17.8,564.0,337.6,251.2
2018,5,19,16,15,686.5,132.0,4.7,17.4,513.5,282.71,203.41
2018,5,19,16,30,654.0,129.0,4.7,17.0,463.0,231.24,158.95
2018,5,19,16,45,615.5,125.0,4.7,16.65,413.0,181.74,118.52
2018,5,19,17,0,577.0,121.0,4.7,16.3,363.0,136.88,86.61
2018,5,19,17,15,528.5,113.5,4.65,15.8,312.5,92.73,63.88
2018,5,19,17,30,480.0,106.0,4.6,15.3,262.0,75.18,61.26
2018,5,19,17,45,375.0,96.5,4.55,14.8,205.5,70.01,56.78
2018,5,19,18,0,270.0,87.0,4.5,14.3,149.0,67.54,54.45
2018,5,19,18,15,210.5,70.5,4.4,13.95,111.5,55.51,43.37
2018,5,19,18,30,151.0,54.0,4.3,13.6,74.0,43.09,31.67
2018,5,19,18,45,93.0,36.5,4.2,13.25,47.0,29.59,17.04
2018,5,19,19,0,35.0,19.0,4.1,12.9,20.0,18.11,0.0
2018,5,19,19,15,17.5,9.5,4.05,12.8,10.0,9.05,0.0
2018,5,19,19,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,20,4,45,6.0,4.0,3.8,11.75,4.0,0.0,0.0
2018,5,20,5,0,12.0,8.0,3.8,11.8,8.0,9.41,0.0
2018,5,20,5,15,41.0,22.5,3.8,11.95,26.0,33.57,0.0
2018,5,20,5,30,70.0,37.0,3.8,12.1,44.0,61.68,40.71
2018,5,20,5,45,87.0,53.5,3.85,12.25,67.0,88.14,66.18
2018,5,20,6,0,104.0,70.0,3.9,12.4,90.0,116.44,91.81
2018,5,20,6,15,130.0,90.0,3.85,12.6,122.5,154.58,125.44
2018,5,20,6,30,156.0,110.0,3.8,12.8,155.0,195.29,160.85
2018,5,20,6,45,233.0,124.0,3.8,13.0,206.5,266.38,221.29
2018,5,20,7,0,310.0,138.0,3.8,13.2,258.0,338.22,281.47
2018,5,20,7,15,310.0,159.5,3.75,13.35,293.5,376.81,312.57
2018,5,20,7,30,310.0,181.0,3.7,13.5,329.0,414.62,342.28
2018,5,20,7,45,291.0,207.0,3.7,13.7,358.0,442.85,363.24
2018,5,20,8,0,272.0,233.0,3.7,13.9,387.0,468.51,381.68
2018,5,20,8,15,278.5,255.0,3.65,14.05,424.0,507.76,410.9
2018,5,20,8,30,285.0,277.0,3.6,14.2,461.0,546.49,439.14
2018,5,20,8,45,367.5,270.0,3.6,14.4,524.5,618.94,494.88
2018,5,20,9,0,450.0,263.0,3.6,14.6,588.0,708.03,561.25
2018,5,20,9,15,422.0,288.5,3.55,14.9,606.0,720.17,566.66
2018,5,20,9,30,394.0,314.0,3.5,15.2,624.0,728.98,570.09
2018,5,20,9,45,389.0,334.0,3.5,15.5,651.0,739.75,576.08
2018,5,20,10,0,384.0,354.0,3.5,15.8,678.0,760.46,588.95
2018,5,20,10,15,394.0,362.5,3.5,16.2,704.0,781.89,602.61
2018,5,20,10,30,404.0,371.0,3.5,16.6,730.0,812.33,622.3
2018,5,20,10,45,441.5,361.5,3.55,16.95,761.5,839.48,641.16
2018,5,20,11,0,479.0,352.0,3.6,17.3,793.0,864.75,658.61
2018,5,20,11,15,568.5,309.0,3.65,17.65,839.5,905.82,688.84
2018,5,20,11,30,658.0,266.0,3.7,18.0,886.0,945.8,717.79
2018,5,20,11,45,667.5,259.5,3.75,18.35,891.5,937.78,711.41
2018,5,20,12,0,677.0,253.0,3.8,18.7,897.0,926.89,703.37
2018,5,20,12,15,617.0,292.5,3.85,18.85,878.0,891.44,676.75
2018,5,20,12,30,557.0,332.0,3.9,19.0,859.0,856.04,650.1
2018,5,20,12,45,516.0,354.0,4.0,19.15,838.5,821.01,624.57
2018,5,20,13,0,475.0,376.0,4.1,19.3,818.0,785.72,598.67
2018,5,20,13,15,453.0,375.5,4.15,19.15,791.0,746.06,570.77
2018,5,20,13,30,431.0,375.0,4.2,19.0,764.0,706.46,542.6
2018,5,20,13,45,449.5,353.5,4.3,18.85,749.5,679.44,524.43
2018,5,20,14,0,468.0,332.0,4.4,18.7,735.0,650.06,504.23
2018,5,20,14,15,486.0,311.0,4.45,18.35,716.5,618.39,481.98
2018,5,20,14,30,504.0,290.0,4.5,18.0,698.0,584.31,457.31
2018,5,20,14,45,389.0,312.5,4.55,17.65,619.0,508.51,398.72
2018,5,20,15,0,274.0,335.0,4.6,17.3,540.0,442.12,347.0
2018,5,20,15,15,320.0,296.0,4.6,17.3,522.5,412.85,324.08
2018,5,20,15,30,366.0,257.0,4.6,17.3,505.0,378.95,296.3
2018,5,20,15,45,444.0,219.5,4.55,16.65,499.5,349.99,271.24
2018,5,20,16,0,522.0,182.0,4.5,16.0,494.0,315.33,239.62
2018,5,20,16,15,410.0,192.0,4.45,15.75,424.5,260.74,195.7
2018,5,20,16,30,298.0,202.0,4.4,15.5,355.0,222.72,167.0
2018,5,20,16,45,368.5,168.0,4.35,15.3,337.0,185.94,133.37
2018,5,20,17,0,439.0,134.0,4.3,15.1,319.0,135.52,91.12
2018,5,20,17,15,449.0,119.5,4.25,14.9,287.0,95.77,67.6
2018,5,20,17,30,459.0,105.0,4.2,14.7,255.0,74.27,60.6
2018,5,20,17,45,379.0,94.0,4.1,14.45,203.5,68.03,55.1
2018,5,20,18,0,299.0,83.0,4.0,14.2,152.0,61.48,49.12
2018,5,20,18,15,240.0,68.0,3.9,13.9,115.0,53.78,41.89
2018,5,20,18,30,181.0,53.0,3.8,13.6,78.0,42.43,31.16
2018,5,20,18,45,112.0,36.0,3.65,13.35,49.5,29.26,17.19
2018,5,20,19,0,43.0,19.0,3.5,13.1,21.0,16.36,0.0
2018,5,20,19,15,21.5,9.5,3.4,12.9,10.5,9.05,0.0
2018,5,20,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,21,4,45,11.5,4.0,1.3,11.15,4.0,0.0,0.0
2018,5,21,5,0,23.0,8.0,1.3,11.3,8.0,11.06,0.0
2018,5,21,5,15,96.0,24.5,1.25,11.65,33.0,49.45,0.0
2018,5,21,5,30,169.0,41.0,1.2,12.0,58.0,100.91,68.82
2018,5,21,5,45,259.0,54.0,1.2,12.4,97.0,153.24,115.74
2018,5,21,6,0,349.0,67.0,1.2,12.8,136.0,215.95,170.02
2018,5,21,6,15,415.5,77.0,1.1,13.2,182.0,275.01,221.2
2018,5,21,6,30,482.0,87.0,1.0,13.6,228.0,340.87,276.53
2018,5,21,6,45,531.0,94.5,0.95,14.05,277.5,404.71,328.44
2018,5,21,7,0,580.0,102.0,0.9,14.5,327.0,469.59,379.21
2018,5,21,7,15,617.0,108.0,0.85,15.0,377.0,528.74,423.54
2018,5,21,7,30,654.0,114.0,0.8,15.5,427.0,589.82,467.55
2018,5,21,7,45,682.0,118.0,0.8,16.05,476.0,643.73,505.11
2018,5,21,8,0,710.0,122.0,0.8,16.6,525.0,698.05,541.24
2018,5,21,8,15,731.0,125.5,0.9,17.15,571.0,746.25,572.76
2018,5,21,8,30,752.0,129.0,1.0,17.7,617.0,793.68,603.31
2018,5,21,8,45,756.0,137.0,1.05,18.3,655.5,826.47,622.7
2018,5,21,9,0,760.0,145.0,1.1,18.9,694.0,860.4,642.82
2018,5,21,9,15,775.5,147.0,1.2,19.35,733.0,896.03,664.96
2018,5,21,9,30,791.0,149.0,1.3,19.8,772.0,929.52,685.5
2018,5,21,9,45,790.0,156.5,1.35,20.3,801.0,950.48,696.96
2018,5,21,10,0,789.0,164.0,1.4,20.8,830.0,968.27,706.52
2018,5,21,10,15,781.0,176.0,1.5,21.15,852.5,980.51,713.78
2018,5,21,10,30,773.0,188.0,1.6,21.5,875.0,989.22,718.91
2018,5,21,10,45,770.0,193.0,1.75,21.85,890.0,992.46,721.32
2018,5,21,11,0,767.0,198.0,1.9,22.2,905.0,992.48,721.72
2018,5,21,11,15,767.0,200.5,2.0,22.4,915.5,989.84,720.26
2018,5,21,11,30,767.0,203.0,2.1,22.6,926.0,984.08,716.86
2018,5,21,11,45,805.0,182.0,2.2,22.8,944.5,989.53,720.8
2018,5,21,12,0,843.0,161.0,2.3,23.0,963.0,990.86,722.02
2018,5,21,12,15,859.0,150.5,2.45,23.05,966.5,970.02,709.87
2018,5,21,12,30,875.0,140.0,2.6,23.1,970.0,954.29,701.14
2018,5,21,12,45,868.5,142.5,2.75,23.15,959.0,926.81,684.48
2018,5,21,13,0,862.0,145.0,2.9,23.2,948.0,896.77,665.99
2018,5,21,13,15,842.0,152.5,3.0,23.1,925.0,861.99,644.09
2018,5,21,13,30,822.0,160.0,3.1,23.0,902.0,820.82,617.57
2018,5,21,13,45,817.0,157.0,3.25,22.9,878.0,780.27,591.39
2018,5,21,14,0,812.0,154.0,3.4,22.8,854.0,737.91,562.88
2018,5,21,14,15,821.0,143.0,3.5,22.55,829.5,696.11,533.63
2018,5,21,14,30,830.0,132.0,3.6,22.3,805.0,651.67,501.52
2018,5,21,14,45,819.5,129.0,3.7,22.05,768.5,600.48,463.16
2018,5,21,15,0,809.0,126.0,3.8,21.8,732.0,548.72,423.19
2018,5,21,15,15,795.0,123.0,3.8,21.8,691.0,494.92,379.86
2018,5,21,15,30,781.0,120.0,3.8,21.8,650.0,441.39,335.55
2018,5,21,15,45,763.5,116.5,3.9,21.0,605.0,386.61,290.16
2018,5,21,16,0,746.0,113.0,4.0,20.2,560.0,332.98,244.37
2018,5,21,16,15,722.5,109.0,4.0,19.7,512.0,274.54,193.89
2018,5,21,16,30,699.0,105.0,4.0,19.2,464.0,222.15,148.5
2018,5,21,16,45,667.5,100.0,4.0,18.75,414.5,170.3,105.87
2018,5,21,17,0,636.0,95.0,4.0,18.3,365.0,122.08,71.02
2018,5,21,17,15,593.0,89.5,4.0,17.7,315.5,76.96,48.11
2018,5,21,17,30,550.0,84.0,4.0,17.1,266.0,58.11,45.82
2018,5,21,17,45,491.5,77.0,4.0,16.55,218.5,55.42,43.54
2018,5,21,18,0,433.0,70.0,4.0,16.0,171.0,51.67,40.15
2018,5,21,18,15,352.0,59.0,3.95,15.55,128.5,44.47,33.5
2018,5,21,18,30,271.0,48.0,3.9,15.1,86.0,36.97,26.32
2018,5,21,18,45,175.5,33.5,3.85,14.65,54.5,26.26,15.06
2018,5,21,19,0,80.0,19.0,3.8,14.2,23.0,15.82,0.0
2018,5,21,19,15,40.0,9.5,3.75,13.95,11.5,9.05,0.0
2018,5,21,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,4,45,16.0,4.5,2.7,11.75,4.5,0.0,0.0
2018,5,22,5,0,32.0,9.0,2.7,11.8,9.0,13.37,0.0
2018,5,22,5,15,115.5,24.0,2.7,12.05,34.5,55.43,0.0
2018,5,22,5,30,199.0,39.0,2.7,12.3,60.0,106.29,72.58
2018,5,22,5,45,150.0,35.5,2.7,12.5,56.0,96.26,71.64
2018,5,22,6,0,101.0,32.0,2.7,12.7,52.0,75.08,57.07
2018,5,22,6,15,50.5,39.0,2.7,12.95,49.0,62.29,47.67
2018,5,22,6,30,0.0,46.0,2.7,13.2,46.0,42.73,31.14
2018,5,22,6,45,0.0,65.5,2.65,13.45,65.5,60.93,46.66
2018,5,22,7,0,0.0,85.0,2.6,13.7,85.0,79.74,62.46
2018,5,22,7,15,0.0,102.5,2.6,13.95,102.5,96.71,76.48
2018,5,22,7,30,0.0,120.0,2.6,14.2,120.0,113.71,90.31
2018,5,22,7,45,0.0,134.5,2.6,14.5,134.5,127.72,101.47
2018,5,22,8,0,0.0,149.0,2.6,14.8,149.0,141.74,112.51
2018,5,22,8,15,3.0,167.0,2.6,15.1,169.0,161.68,128.36
2018,5,22,8,30,6.0,185.0,2.6,15.4,189.0,181.83,144.2
2018,5,22,8,45,8.0,201.0,2.65,15.7,206.5,199.29,157.7
2018,5,22,9,0,10.0,217.0,2.7,16.0,224.0,216.85,171.16
2018,5,22,9,15,10.5,223.5,2.75,16.3,231.5,223.59,175.93
2018,5,22,9,30,11.0,230.0,2.8,16.6,239.0,230.34,180.73
2018,5,22,9,45,13.5,253.5,2.85,16.9,265.0,255.89,200.3
2018,5,22,10,0,16.0,277.0,2.9,17.2,291.0,281.45,219.64
2018,5,22,10,15,23.5,310.5,2.95,17.4,331.5,333.23,259.18
2018,5,22,10,30,31.0,344.0,3.0,17.6,372.0,374.51,290.13
2018,5,22,10,45,65.5,384.5,3.05,17.85,444.5,449.95,347.31
2018,5,22,11,0,100.0,425.0,3.1,18.1,517.0,524.88,402.78
2018,5,22,11,15,270.5,387.5,3.15,18.25,641.5,676.35,517.63
2018,5,22,11,30,441.0,350.0,3.2,18.4,766.0,812.22,617.0
2018,5,22,11,45,644.0,253.0,3.2,18.55,864.5,907.82,687.74
2018,5,22,12,0,847.0,156.0,3.2,18.7,963.0,981.25,736.57
2018,5,22,12,15,866.0,145.0,3.25,18.75,968.5,971.42,729.54
2018,5,22,12,30,885.0,134.0,3.3,18.8,974.0,957.9,720.84
2018,5,22,12,45,880.5,135.0,3.3,18.85,963.5,930.68,702.54
2018,5,22,13,0,876.0,136.0,3.3,18.9,953.0,900.78,682.49
2018,5,22,13,15,872.5,134.5,3.3,18.85,936.0,866.87,659.87
2018,5,22,13,30,869.0,133.0,3.3,18.8,919.0,830.54,635.45
2018,5,22,13,45,864.0,131.5,3.35,18.75,895.5,790.77,608.69
2018,5,22,14,0,859.0,130.0,3.4,18.7,872.0,748.99,580.22
2018,5,22,14,15,851.5,127.5,3.4,18.55,841.5,702.8,546.84
2018,5,22,14,30,844.0,125.0,3.4,18.4,811.0,655.21,511.16
2018,5,22,14,45,834.0,123.0,3.4,18.3,775.5,604.09,471.83
2018,5,22,15,0,824.0,121.0,3.4,18.2,740.0,552.87,431.33
2018,5,22,15,15,810.5,118.5,3.4,18.2,699.0,499.07,387.55
2018,5,22,15,30,797.0,116.0,3.4,18.2,658.0,445.44,342.66
2018,5,22,15,45,780.5,112.5,3.4,17.75,613.0,390.24,295.89
2018,5,22,16,0,764.0,109.0,3.4,17.3,568.0,336.04,248.72
2018,5,22,16,15,742.0,104.5,3.4,17.0,520.0,280.77,200.06
2018,5,22,16,30,720.0,100.0,3.4,16.7,472.0,223.26,149.9
2018,5,22,16,45,691.0,96.0,3.45,16.35,423.0,171.41,106.66
2018,5,22,17,0,662.0,92.0,3.5,16.0,374.0,122.87,71.09
2018,5,22,17,15,622.0,86.5,3.45,15.55,324.0,76.32,46.92
2018,5,22,17,30,582.0,81.0,3.4,15.1,274.0,55.61,43.98
2018,5,22,17,45,463.0,77.5,3.4,14.7,214.5,55.62,44.06
2018,5,22,18,0,344.0,74.0,3.4,14.3,155.0,54.45,42.92
2018,5,22,18,15,178.5,58.0,3.3,13.9,99.5,46.37,35.44
2018,5,22,18,30,13.0,42.0,3.2,13.5,44.0,37.4,26.93
2018,5,22,18,45,7.0,27.0,3.15,13.15,28.0,24.78,14.25
2018,5,22,19,0,1.0,12.0,3.1,12.8,12.0,11.13,0.0
2018,5,22,19,15,0.5,6.0,3.05,12.65,6.0,5.72,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.2,12.05,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.2,12.1,2.0,1.91,0.0
2018,5,23,5,15,0.0,7.0,2.3,12.3,7.0,6.48,0.0
2018,5,23,5,30,0.0,12.0,2.4,12.5,12.0,11.11,3.24
2018,5,23,5,45,0.0,19.5,2.45,12.7,19.5,18.07,9.58
2018,5,23,6,0,0.0,27.0,2.5,12.9,27.0,25.04,15.77
2018,5,23,6,15,0.0,43.5,2.5,13.1,43.5,40.41,29.09
2018,5,23,6,30,0.0,60.0,2.5,13.3,60.0,55.8,42.33
2018,5,23,6,45,3.5,90.0,2.55,13.5,91.5,87.24,69.05
