Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,15,30,816.0,122.0,3.3,26.3,703.0,481.12,359.87
2018,6,21,15,45,810.5,115.0,3.25,26.0,661.5,427.11,315.92
2018,6,21,16,0,805.0,108.0,3.2,25.7,620.0,372.83,270.42
2018,6,21,16,15,797.5,100.0,3.2,25.4,575.0,317.04,222.78
2018,6,21,16,30,790.0,92.0,3.2,25.1,530.0,261.62,174.91
2018,6,21,16,45,777.5,86.5,3.2,24.75,484.0,207.97,129.35
2018,6,21,17,0,765.0,81.0,3.2,24.4,438.0,155.62,87.83
2018,6,21,17,15,735.5,77.0,3.15,23.8,388.0,104.87,55.12
2018,6,21,17,30,706.0,73.0,3.1,23.2,338.0,57.72,44.24
2018,6,21,17,45,661.5,68.5,3.05,22.6,287.5,46.2,34.51
2018,6,21,18,0,617.0,64.0,3.0,22.0,237.0,44.9,33.46
2018,6,21,18,15,551.5,57.5,2.85,21.15,189.5,41.83,30.78
2018,6,21,18,30,486.0,51.0,2.7,20.3,142.0,38.64,27.81
2018,6,21,18,45,387.0,43.0,2.55,19.45,102.0,33.9,23.27
2018,6,21,19,0,288.0,35.0,2.4,18.6,62.0,29.05,17.33
2018,6,21,19,15,171.5,21.5,2.35,18.1,35.5,17.15,0.0
2018,6,21,19,30,55.0,8.0,2.3,17.6,9.0,7.63,0.0
2018,6,21,19,45,27.5,4.0,2.3,17.15,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,22,4,45,53.5,8.0,1.55,14.0,9.5,0.0,0.0
2018,6,22,5,0,107.0,16.0,1.5,14.4,19.0,30.53,0.0
2018,6,22,5,15,223.5,27.5,1.5,15.15,49.0,80.64,35.38
2018,6,22,5,30,340.0,39.0,1.5,15.9,79.0,138.65,94.88
2018,6,22,5,45,428.0,47.0,1.5,16.65,121.5,194.98,144.09
2018,6,22,6,0,516.0,55.0,1.5,17.4,164.0,260.67,200.56
2018,6,22,6,15,575.0,60.5,1.45,18.1,212.0,320.52,252.05
2018,6,22,6,30,634.0,66.0,1.4,18.8,260.0,385.88,306.28
2018,6,22,6,45,675.5,70.5,1.35,19.5,310.5,446.1,354.58
2018,6,22,7,0,717.0,75.0,1.3,20.2,361.0,507.83,402.03
2018,6,22,7,15,747.0,79.0,1.25,21.1,412.0,566.0,444.43
2018,6,22,7,30,777.0,83.0,1.2,22.0,463.0,625.29,485.77
2018,6,22,7,45,800.0,86.0,1.15,22.9,513.0,679.26,520.71
2018,6,22,8,0,823.0,89.0,1.1,23.8,563.0,733.06,553.41
2018,6,22,8,15,840.0,91.5,1.05,24.65,610.0,781.07,581.19
2018,6,22,8,30,857.0,94.0,1.0,25.5,657.0,822.16,603.61
2018,6,22,8,45,856.0,101.5,1.0,26.35,695.5,857.15,622.29
2018,6,22,9,0,855.0,109.0,1.0,27.2,734.0,889.21,638.82
2018,6,22,9,15,878.5,106.0,1.0,27.85,777.5,929.37,660.69
2018,6,22,9,30,902.0,103.0,1.0,28.5,821.0,967.7,680.93
2018,6,22,9,45,907.0,106.0,1.0,29.15,853.5,992.56,692.69
2018,6,22,10,0,912.0,109.0,1.0,29.8,886.0,1014.28,702.62
2018,6,22,10,15,918.5,110.0,1.1,30.2,914.0,1032.1,712.85
2018,6,22,10,30,925.0,111.0,1.2,30.6,942.0,1046.6,721.16
2018,6,22,10,45,929.5,111.0,1.25,31.05,962.0,1054.65,724.66
2018,6,22,11,0,934.0,111.0,1.3,31.5,982.0,1059.2,726.26
2018,6,22,11,15,935.5,111.5,1.45,31.65,995.0,1057.73,726.97
2018,6,22,11,30,937.0,112.0,1.6,31.8,1008.0,1052.73,725.56
2018,6,22,11,45,938.5,112.0,1.7,31.95,1014.5,1043.73,720.99
2018,6,22,12,0,940.0,112.0,1.8,32.1,1021.0,1031.29,714.39
2018,6,22,12,15,938.5,113.0,1.95,32.1,1019.5,1013.59,705.62
2018,6,22,12,30,937.0,114.0,2.1,32.1,1018.0,992.69,694.76
2018,6,22,12,45,913.5,126.5,2.2,32.15,1002.0,959.49,675.39
2018,6,22,13,0,890.0,139.0,2.3,32.2,986.0,924.16,654.53
2018,6,22,13,15,868.0,148.0,2.4,32.1,963.0,885.14,631.42
2018,6,22,13,30,846.0,157.0,2.5,32.0,940.0,848.63,609.6
2018,6,22,13,45,826.5,163.5,2.6,31.95,913.0,806.23,583.41
2018,6,22,14,0,807.0,170.0,2.7,31.9,886.0,762.88,555.8
2018,6,22,14,15,806.5,164.0,2.75,31.8,860.0,720.92,527.63
2018,6,22,14,30,806.0,158.0,2.8,31.7,834.0,677.13,497.45
2018,6,22,14,45,803.0,151.0,2.9,31.55,801.0,629.23,463.86
2018,6,22,15,0,800.0,144.0,3.0,31.4,768.0,580.06,428.29
2018,6,22,15,15,792.5,138.0,3.0,31.4,729.5,528.39,389.25
2018,6,22,15,30,785.0,132.0,3.0,31.4,691.0,476.27,348.74
2018,6,22,15,45,777.0,124.5,3.0,30.95,649.0,422.41,306.34
2018,6,22,16,0,769.0,117.0,3.0,30.5,607.0,368.6,262.64
2018,6,22,16,15,765.5,108.5,3.0,30.05,564.5,315.5,218.26
2018,6,22,16,30,762.0,100.0,3.0,29.6,522.0,262.35,173.23
2018,6,22,16,45,752.0,92.5,3.0,29.15,476.5,209.0,128.85
2018,6,22,17,0,742.0,85.0,3.0,28.7,431.0,156.7,88.04
2018,6,22,17,15,711.0,81.0,2.95,27.95,381.5,102.37,52.8
2018,6,22,17,30,680.0,77.0,2.9,27.2,332.0,56.12,42.13
2018,6,22,17,45,633.0,72.0,2.85,26.4,282.0,48.8,36.15
2018,6,22,18,0,586.0,67.0,2.8,25.6,232.0,47.25,34.93
2018,6,22,18,15,516.5,60.0,2.7,24.65,184.5,43.87,32.04
2018,6,22,18,30,447.0,53.0,2.6,23.7,137.0,40.35,28.85
2018,6,22,18,45,350.0,44.0,2.5,22.75,98.0,34.78,23.65
2018,6,22,19,0,253.0,35.0,2.4,21.8,59.0,27.47,15.88
2018,6,22,19,15,149.0,22.0,2.4,21.3,34.0,17.55,0.0
2018,6,22,19,30,45.0,9.0,2.4,20.8,9.0,8.58,0.0
2018,6,22,19,45,22.5,4.5,2.4,20.3,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.35,18.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,6,23,4,45,62.0,7.5,1.65,18.0,9.5,0.0,0.0
2018,6,23,5,0,124.0,15.0,1.6,18.3,19.0,31.89,0.0
2018,6,23,5,15,246.0,25.5,1.7,19.0,49.0,82.93,34.58
2018,6,23,5,30,368.0,36.0,1.8,19.7,79.0,142.53,95.54
2018,6,23,5,45,456.0,43.0,1.85,20.4,121.5,199.04,144.65
2018,6,23,6,0,544.0,50.0,1.9,21.1,164.0,264.95,200.98
2018,6,23,6,15,600.5,55.0,1.9,21.7,212.0,324.5,252.15
2018,6,23,6,30,657.0,60.0,1.9,22.3,260.0,387.99,304.97
2018,6,23,6,45,696.5,63.5,1.85,22.85,310.0,447.25,352.72
2018,6,23,7,0,736.0,67.0,1.8,23.4,360.0,509.21,400.59
2018,6,23,7,15,765.0,70.0,1.85,24.15,410.5,566.43,443.17
2018,6,23,7,30,794.0,73.0,1.9,24.9,461.0,624.68,484.94
2018,6,23,7,45,815.5,76.0,1.9,25.6,510.5,678.27,520.42
2018,6,23,8,0,837.0,79.0,1.9,26.3,560.0,726.8,550.89
2018,6,23,8,15,853.5,81.0,1.9,27.05,607.0,774.1,579.68
2018,6,23,8,30,870.0,83.0,1.9,27.8,654.0,820.15,606.95
2018,6,23,8,45,883.0,84.5,1.95,28.55,697.0,861.09,630.74
2018,6,23,9,0,896.0,86.0,2.0,29.3,740.0,900.03,652.87
2018,6,23,9,15,904.5,88.5,2.0,29.95,778.5,933.7,671.07
2018,6,23,9,30,913.0,91.0,2.0,30.6,817.0,964.67,687.36
2018,6,23,9,45,919.5,92.5,2.0,31.25,850.0,989.73,699.79
2018,6,23,10,0,926.0,94.0,2.0,31.9,883.0,1011.69,710.26
2018,6,23,10,15,932.5,95.0,2.0,32.35,911.0,1029.87,718.97
2018,6,23,10,30,939.0,96.0,2.0,32.8,939.0,1044.7,725.7
2018,6,23,10,45,943.5,97.0,2.0,33.25,960.5,1054.07,729.19
2018,6,23,11,0,948.0,98.0,2.0,33.7,982.0,1059.89,730.67
2018,6,23,11,15,951.5,98.0,2.05,33.95,996.5,1060.07,730.14
2018,6,23,11,30,955.0,98.0,2.1,34.2,1011.0,1056.67,727.6
2018,6,23,11,45,957.0,98.5,2.15,34.4,1018.5,1048.7,722.58
2018,6,23,12,0,959.0,99.0,2.2,34.6,1026.0,1037.2,715.55
2018,6,23,12,15,959.0,100.0,2.25,34.7,1026.0,1020.8,705.92
2018,6,23,12,30,959.0,101.0,2.3,34.8,1026.0,1001.07,694.32
2018,6,23,12,45,956.0,101.0,2.35,34.9,1017.0,974.39,678.45
2018,6,23,13,0,953.0,101.0,2.4,35.0,1008.0,944.73,660.71
2018,6,23,13,15,951.5,100.5,2.45,35.0,993.5,913.02,641.86
2018,6,23,13,30,950.0,100.0,2.5,35.0,979.0,878.49,621.07
2018,6,23,13,45,946.5,99.0,2.55,35.0,957.0,839.25,597.05
2018,6,23,14,0,943.0,98.0,2.6,35.0,935.0,797.64,571.24
2018,6,23,14,15,907.0,112.5,2.6,34.95,896.5,745.05,537.67
2018,6,23,14,30,871.0,127.0,2.6,34.9,858.0,692.86,501.62
2018,6,23,14,45,864.5,123.0,2.6,34.8,823.5,643.54,467.09
2018,6,23,15,0,858.0,119.0,2.6,34.7,789.0,593.06,430.74
2018,6,23,15,15,876.5,104.5,2.6,34.7,758.5,545.38,395.16
2018,6,23,15,30,895.0,90.0,2.6,34.7,728.0,494.42,355.86
2018,6,23,15,45,880.0,88.5,2.55,34.35,683.0,437.91,311.61
2018,6,23,16,0,865.0,87.0,2.5,34.0,638.0,381.91,266.45
2018,6,23,16,15,841.5,86.5,2.45,33.55,589.0,324.96,219.84
2018,6,23,16,30,818.0,86.0,2.4,33.1,540.0,264.55,170.31
2018,6,23,16,45,779.5,85.5,2.35,32.65,485.5,208.74,125.55
2018,6,23,17,0,741.0,85.0,2.3,32.2,431.0,157.14,87.0
2018,6,23,17,15,701.5,82.5,2.2,31.2,380.0,103.41,53.01
2018,6,23,17,30,662.0,80.0,2.1,30.2,329.0,58.7,43.71
2018,6,23,17,45,598.0,77.0,2.0,29.15,277.0,52.62,38.92
2018,6,23,18,0,534.0,74.0,1.9,28.1,225.0,52.95,39.36
2018,6,23,18,15,462.5,66.0,1.85,27.0,178.5,48.99,36.05
2018,6,23,18,30,391.0,58.0,1.8,25.9,132.0,44.86,32.37
2018,6,23,18,45,293.5,46.0,1.75,24.8,92.5,35.31,23.89
2018,6,23,19,0,196.0,34.0,1.7,23.7,53.0,26.59,15.09
2018,6,23,19,15,115.5,20.5,1.75,23.15,30.0,16.27,0.0
2018,6,23,19,30,35.0,7.0,1.8,22.6,7.0,6.67,0.0
2018,6,23,19,45,17.5,3.5,1.8,22.0,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.8,21.05,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.75,20.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,24,4,45,25.5,6.0,2.3,16.15,6.5,0.0,0.0
2018,6,24,5,0,51.0,12.0,2.4,16.3,13.0,18.63,0.0
2018,6,24,5,15,116.0,26.5,2.45,16.7,37.5,57.76,23.46
2018,6,24,5,30,181.0,41.0,2.5,17.1,62.0,99.59,68.38
2018,6,24,5,45,246.0,57.0,2.55,17.55,100.0,147.57,109.86
2018,6,24,6,0,311.0,73.0,2.6,18.0,138.0,202.74,157.27
2018,6,24,6,15,364.5,86.0,2.6,18.55,182.0,256.73,203.61
2018,6,24,6,30,418.0,99.0,2.6,19.1,226.0,316.09,253.4
2018,6,24,6,45,462.0,110.0,2.65,19.65,274.0,373.31,300.34
2018,6,24,7,0,506.0,121.0,2.7,20.2,322.0,434.22,348.82
2018,6,24,7,15,540.0,129.5,2.7,20.7,370.0,489.5,391.5
2018,6,24,7,30,574.0,138.0,2.7,21.2,418.0,551.25,437.67
2018,6,24,7,45,601.0,144.5,2.75,21.75,465.0,603.59,475.65
2018,6,24,8,0,628.0,151.0,2.8,22.3,512.0,656.52,513.1
2018,6,24,8,15,649.5,156.5,2.85,22.7,557.0,704.29,546.2
2018,6,24,8,30,671.0,162.0,2.9,23.1,602.0,751.61,577.99
2018,6,24,8,45,688.5,167.5,3.0,23.5,645.0,794.74,606.11
2018,6,24,9,0,706.0,173.0,3.1,23.9,688.0,836.6,633.04
2018,6,24,9,15,734.0,170.0,3.15,24.15,730.5,877.32,658.97
2018,6,24,9,30,762.0,167.0,3.2,24.4,773.0,911.73,680.39
2018,6,24,9,45,800.0,154.5,3.3,24.7,814.5,949.34,704.04
2018,6,24,10,0,838.0,142.0,3.4,25.0,856.0,985.03,726.25
2018,6,24,10,15,844.0,144.5,3.4,25.1,883.0,1002.99,736.55
2018,6,24,10,30,850.0,147.0,3.4,25.2,910.0,1008.64,738.97
2018,6,24,10,45,852.5,150.0,3.45,25.3,930.0,1017.06,743.8
2018,6,24,11,0,855.0,153.0,3.5,25.4,950.0,1022.18,746.55
2018,6,24,11,15,855.5,155.5,3.5,25.35,963.0,1021.48,745.72
2018,6,24,11,30,856.0,158.0,3.5,25.3,976.0,1017.49,742.9
2018,6,24,11,45,852.5,162.5,3.5,25.3,981.5,1017.51,742.7
2018,6,24,12,0,849.0,167.0,3.5,25.3,987.0,1004.95,734.35
2018,6,24,12,15,851.0,165.5,3.5,25.25,987.0,988.65,723.87
2018,6,24,12,30,853.0,164.0,3.5,25.2,987.0,969.29,711.46
2018,6,24,12,45,856.0,161.0,3.5,25.15,981.0,946.42,696.78
2018,6,24,13,0,859.0,158.0,3.5,25.1,975.0,914.83,676.28
2018,6,24,13,15,852.0,159.0,3.45,25.0,958.5,887.18,658.26
2018,6,24,13,30,845.0,160.0,3.4,24.9,942.0,851.56,634.76
2018,6,24,13,45,833.0,162.5,3.4,24.8,918.0,811.38,608.3
2018,6,24,14,0,821.0,165.0,3.4,24.7,894.0,769.75,580.48
2018,6,24,14,15,811.0,164.0,3.4,24.5,865.0,725.14,549.05
2018,6,24,14,30,801.0,163.0,3.4,24.3,836.0,679.43,516.13
2018,6,24,14,45,787.0,162.0,3.45,24.1,800.5,630.39,480.15
2018,6,24,15,0,773.0,161.0,3.5,23.9,765.0,581.09,443.01
2018,6,24,15,15,759.0,157.5,3.5,23.9,725.5,526.72,400.76
2018,6,24,15,30,745.0,154.0,3.5,23.9,686.0,474.87,359.24
2018,6,24,15,45,726.0,150.5,3.55,23.35,642.0,421.49,316.25
2018,6,24,16,0,707.0,147.0,3.6,22.8,598.0,369.36,273.05
2018,6,24,16,15,685.0,141.5,3.65,22.4,551.0,316.17,228.07
2018,6,24,16,30,663.0,136.0,3.7,22.0,504.0,265.07,184.42
2018,6,24,16,45,635.0,129.5,3.7,21.65,455.5,214.33,142.01
2018,6,24,17,0,607.0,123.0,3.7,21.3,407.0,166.78,104.66
2018,6,24,17,15,570.5,115.0,3.65,20.8,357.5,120.77,74.13
2018,6,24,17,30,534.0,107.0,3.6,20.3,308.0,79.26,56.46
2018,6,24,17,45,488.0,97.5,3.55,19.75,260.5,68.8,54.62
2018,6,24,18,0,442.0,88.0,3.5,19.2,213.0,63.57,50.17
2018,6,24,18,15,382.0,76.0,3.35,18.7,169.0,56.1,43.57
2018,6,24,18,30,322.0,64.0,3.2,18.2,125.0,48.27,36.45
2018,6,24,18,45,247.0,49.0,3.1,17.65,88.0,37.64,26.68
2018,6,24,19,0,172.0,34.0,3.0,17.1,51.0,26.56,15.61
2018,6,24,19,15,101.0,20.5,2.9,16.75,29.0,16.26,0.0
2018,6,24,19,30,30.0,7.0,2.8,16.4,7.0,6.67,0.0
2018,6,24,19,45,15.0,3.5,2.75,16.05,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,4,45,35.0,7.5,2.95,13.55,8.5,0.0,0.0
2018,6,25,5,0,70.0,15.0,3.0,13.7,17.0,24.12,0.0
2018,6,25,5,15,162.5,28.0,3.0,14.1,44.0,68.35,27.44
2018,6,25,5,30,255.0,41.0,3.0,14.5,71.0,118.06,81.39
2018,6,25,5,45,337.5,52.0,3.05,14.9,111.0,169.82,126.98
2018,6,25,6,0,420.0,63.0,3.1,15.3,151.0,232.77,181.84
2018,6,25,6,15,314.0,72.5,3.05,15.75,148.0,220.25,176.58
2018,6,25,6,30,208.0,82.0,3.0,16.2,145.0,190.16,154.25
2018,6,25,6,45,182.0,97.0,2.9,16.6,159.5,203.72,166.23
2018,6,25,7,0,156.0,112.0,2.8,17.0,174.0,214.29,174.82
2018,6,25,7,15,168.5,127.5,2.75,17.45,202.5,246.42,200.88
2018,6,25,7,30,181.0,143.0,2.7,17.9,231.0,279.34,226.95
2018,6,25,7,45,281.5,149.5,2.65,18.3,303.0,365.52,296.4
2018,6,25,8,0,382.0,156.0,2.6,18.7,375.0,471.08,378.39
2018,6,25,8,15,326.0,168.5,2.6,19.15,366.5,455.35,363.49
2018,6,25,8,30,270.0,181.0,2.6,19.6,358.0,422.06,335.9
2018,6,25,8,45,141.0,203.5,2.6,20.0,296.5,333.64,263.63
2018,6,25,9,0,12.0,226.0,2.6,20.4,235.0,227.09,175.9
2018,6,25,9,15,24.5,262.5,2.6,20.8,281.5,284.95,220.61
2018,6,25,9,30,37.0,299.0,2.6,21.2,328.0,334.64,257.8
2018,6,25,9,45,267.5,281.5,2.65,21.6,508.0,560.41,431.97
2018,6,25,10,0,498.0,264.0,2.7,22.0,688.0,782.84,592.46
2018,6,25,10,15,698.5,189.0,2.75,22.35,804.0,911.28,680.07
2018,6,25,10,30,899.0,114.0,2.8,22.7,920.0,1023.64,751.93
2018,6,25,10,45,904.0,114.5,2.8,23.0,941.0,1032.69,755.12
2018,6,25,11,0,909.0,115.0,2.8,23.3,962.0,1038.34,757.2
2018,6,25,11,15,912.0,115.5,2.85,23.55,976.0,1038.53,756.52
2018,6,25,11,30,915.0,116.0,2.9,23.8,990.0,1035.27,753.77
2018,6,25,11,45,916.5,116.0,2.95,24.05,996.5,1026.58,747.64
2018,6,25,12,0,918.0,116.0,3.0,24.3,1003.0,1014.53,739.48
2018,6,25,12,15,919.5,115.0,3.1,24.45,1003.0,998.22,729.34
2018,6,25,12,30,921.0,114.0,3.2,24.6,1003.0,978.71,717.13
2018,6,25,12,45,923.0,111.5,3.25,24.7,996.0,955.08,701.98
2018,6,25,13,0,925.0,109.0,3.3,24.8,989.0,928.36,684.79
2018,6,25,13,15,923.0,108.5,3.4,24.8,974.5,897.08,665.05
2018,6,25,13,30,921.0,108.0,3.5,24.8,960.0,863.11,643.34
2018,6,25,13,45,917.0,106.5,3.55,24.85,938.0,824.07,617.57
2018,6,25,14,0,913.0,105.0,3.6,24.9,916.0,782.78,590.03
2018,6,25,14,15,907.5,104.0,3.65,24.8,888.5,738.82,560.65
2018,6,25,14,30,902.0,103.0,3.7,24.7,861.0,693.09,528.03
2018,6,25,14,45,896.0,100.5,3.7,24.55,827.5,644.15,491.66
2018,6,25,15,0,890.0,98.0,3.7,24.4,794.0,593.92,453.33
2018,6,25,15,15,879.0,96.5,3.7,24.4,754.5,540.92,411.54
2018,6,25,15,30,868.0,95.0,3.7,24.4,715.0,487.55,368.27
2018,6,25,15,45,857.0,92.5,3.8,23.9,672.5,433.21,323.77
2018,6,25,16,0,846.0,90.0,3.9,23.4,630.0,378.98,277.9
2018,6,25,16,15,831.0,87.5,3.9,22.95,584.0,318.84,226.31
2018,6,25,16,30,816.0,85.0,3.9,22.5,538.0,264.43,178.64
2018,6,25,16,45,795.0,81.0,3.95,22.05,488.5,208.99,131.19
2018,6,25,17,0,774.0,77.0,4.0,21.6,439.0,155.78,88.56
2018,6,25,17,15,744.0,73.5,4.0,21.0,389.0,104.77,54.82
2018,6,25,17,30,714.0,70.0,4.0,20.4,339.0,57.41,36.71
2018,6,25,17,45,671.0,65.5,4.0,19.8,289.0,43.85,32.86
2018,6,25,18,0,628.0,61.0,4.0,19.2,239.0,42.42,31.69
2018,6,25,18,15,566.0,55.5,3.9,18.6,192.0,40.07,29.58
2018,6,25,18,30,504.0,50.0,3.8,18.0,145.0,37.66,27.26
2018,6,25,18,45,407.5,42.0,3.75,17.4,104.5,32.87,22.62
2018,6,25,19,0,311.0,34.0,3.7,16.8,64.0,27.92,16.75
2018,6,25,19,15,186.5,21.5,3.65,16.4,37.0,18.04,0.0
2018,6,25,19,30,62.0,9.0,3.6,16.0,10.0,8.58,0.0
2018,6,25,19,45,31.0,4.5,3.55,15.6,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,26,4,45,30.5,7.0,2.45,12.05,8.0,0.0,0.0
2018,6,26,5,0,61.0,14.0,2.5,12.3,16.0,21.85,0.0
2018,6,26,5,15,146.5,28.5,2.5,12.8,43.0,65.52,25.38
2018,6,26,5,30,232.0,43.0,2.5,13.3,70.0,114.4,79.38
2018,6,26,5,45,311.0,56.0,2.5,13.8,110.0,165.97,124.78
2018,6,26,6,0,390.0,69.0,2.5,14.3,150.0,226.37,177.4
2018,6,26,6,15,451.0,79.0,2.45,14.85,197.0,284.36,228.01
2018,6,26,6,30,512.0,89.0,2.4,15.4,244.0,351.31,284.72
2018,6,26,6,45,558.0,96.5,2.35,15.95,293.5,411.37,334.41
2018,6,26,7,0,604.0,104.0,2.3,16.5,343.0,475.0,385.21
2018,6,26,7,15,638.5,110.0,2.25,17.0,393.0,533.11,430.07
2018,6,26,7,30,673.0,116.0,2.2,17.5,443.0,592.97,474.7
2018,6,26,7,45,701.0,119.5,2.2,18.05,492.0,646.85,513.59
2018,6,26,8,0,729.0,123.0,2.2,18.6,541.0,701.19,551.39
2018,6,26,8,15,750.5,127.0,2.2,19.1,588.5,751.09,584.07
2018,6,26,8,30,772.0,131.0,2.2,19.6,636.0,796.94,613.23
2018,6,26,8,45,790.5,133.0,2.2,20.1,680.0,840.4,640.22
2018,6,26,9,0,809.0,135.0,2.2,20.6,724.0,882.35,665.74
2018,6,26,9,15,824.5,136.0,2.25,21.1,764.0,918.71,687.59
2018,6,26,9,30,840.0,137.0,2.3,21.6,804.0,952.9,707.82
2018,6,26,9,45,843.0,141.5,2.35,22.05,834.5,976.45,721.06
2018,6,26,10,0,846.0,146.0,2.4,22.5,865.0,996.93,732.37
2018,6,26,10,15,853.5,147.5,2.45,22.85,893.0,1015.48,742.77
2018,6,26,10,30,861.0,149.0,2.5,23.2,921.0,1021.62,745.21
2018,6,26,10,45,879.5,141.5,2.6,23.55,946.0,1035.71,753.52
2018,6,26,11,0,898.0,134.0,2.7,23.9,971.0,1046.65,759.78
2018,6,26,11,15,902.5,134.0,2.75,24.1,985.5,1047.71,759.77
2018,6,26,11,30,907.0,134.0,2.8,24.3,1000.0,1045.34,757.76
2018,6,26,11,45,911.0,132.5,2.9,24.45,1007.5,1037.59,753.04
2018,6,26,12,0,915.0,131.0,3.0,24.6,1015.0,1026.47,746.25
2018,6,26,12,15,919.0,129.0,3.05,24.65,1016.0,1011.54,736.93
2018,6,26,12,30,923.0,127.0,3.1,24.7,1017.0,993.35,725.55
2018,6,26,12,45,930.5,120.5,3.2,24.75,1011.5,970.86,711.77
2018,6,26,13,0,938.0,114.0,3.3,24.8,1006.0,945.03,695.74
2018,6,26,13,15,936.5,112.0,3.35,24.75,991.0,912.37,675.01
2018,6,26,13,30,935.0,110.0,3.4,24.7,976.0,876.96,652.32
2018,6,26,13,45,915.5,117.0,3.45,24.6,948.0,833.05,623.73
2018,6,26,14,0,896.0,124.0,3.5,24.5,920.0,787.87,593.97
2018,6,26,14,15,874.5,129.5,3.55,24.3,886.0,738.98,561.09
2018,6,26,14,30,853.0,135.0,3.6,24.1,852.0,689.64,525.44
2018,6,26,14,45,882.0,115.5,3.65,23.9,830.0,649.42,496.2
2018,6,26,15,0,911.0,96.0,3.7,23.7,808.0,604.59,462.39
2018,6,26,15,15,900.5,94.0,3.7,23.7,768.0,550.37,419.6
2018,6,26,15,30,890.0,92.0,3.7,23.7,728.0,495.71,375.25
2018,6,26,15,45,880.0,89.5,3.75,23.1,685.0,440.62,330.09
2018,6,26,16,0,870.0,87.0,3.8,22.5,642.0,385.51,283.4
2018,6,26,16,15,854.0,83.5,3.8,22.1,594.0,327.98,233.53
2018,6,26,16,30,838.0,80.0,3.8,21.7,546.0,271.57,184.07
2018,6,26,16,45,817.5,76.5,3.8,21.3,496.0,209.96,131.44
2018,6,26,17,0,797.0,73.0,3.8,20.9,446.0,155.95,87.91
2018,6,26,17,15,770.0,70.0,3.8,20.35,396.5,104.23,53.47
2018,6,26,17,30,743.0,67.0,3.8,19.8,347.0,55.79,34.92
2018,6,26,17,45,701.5,62.5,3.75,19.25,296.0,45.79,34.65
2018,6,26,18,0,660.0,58.0,3.7,18.7,245.0,44.02,33.17
2018,6,26,18,15,598.0,52.5,3.65,18.1,197.0,37.63,27.51
2018,6,26,18,30,536.0,47.0,3.6,17.5,149.0,35.06,25.05
2018,6,26,18,45,438.5,40.0,3.5,16.95,107.5,31.03,21.09
2018,6,26,19,0,341.0,33.0,3.4,16.4,66.0,26.93,16.01
2018,6,26,19,15,206.5,21.0,3.35,16.0,38.0,17.52,0.0
2018,6,26,19,30,72.0,9.0,3.3,15.6,10.0,8.58,0.0
2018,6,26,19,45,36.0,4.5,3.25,15.2,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,4,45,38.0,7.5,3.0,12.5,8.5,0.0,0.0
2018,6,27,5,0,76.0,15.0,3.1,12.7,17.0,24.82,0.0
2018,6,27,5,15,167.5,27.0,3.15,13.2,42.5,67.62,24.59
2018,6,27,5,30,259.0,39.0,3.2,13.7,68.0,116.36,79.83
2018,6,27,5,45,200.0,42.0,3.25,14.15,71.0,115.61,85.99
2018,6,27,6,0,141.0,45.0,3.3,14.6,74.0,102.34,78.78
2018,6,27,6,15,70.5,53.5,3.3,15.1,68.0,85.13,66.33
2018,6,27,6,30,0.0,62.0,3.3,15.6,62.0,57.7,43.51
2018,6,27,6,45,0.0,74.0,3.3,16.1,74.0,69.16,53.08
2018,6,27,7,0,0.0,86.0,3.3,16.6,86.0,80.62,62.47
2018,6,27,7,15,0.0,105.0,3.25,17.05,105.0,99.04,77.48
2018,6,27,7,30,0.0,124.0,3.2,17.5,124.0,117.5,92.28
2018,6,27,7,45,1.0,141.5,3.2,18.0,142.0,135.19,106.25
2018,6,27,8,0,2.0,159.0,3.2,18.5,160.0,152.97,120.1
2018,6,27,8,15,19.5,187.5,3.2,18.85,200.0,194.92,153.79
2018,6,27,8,30,37.0,216.0,3.2,19.2,240.0,246.77,194.69
2018,6,27,8,45,42.0,240.5,3.2,19.6,269.5,277.3,217.76
2018,6,27,9,0,47.0,265.0,3.2,20.0,299.0,307.96,240.66
2018,6,27,9,15,69.0,305.5,3.2,20.35,358.5,371.23,288.69
2018,6,27,9,30,91.0,346.0,3.2,20.7,418.0,435.3,336.21
2018,6,27,9,45,338.5,299.0,3.25,21.05,584.0,647.32,498.52
2018,6,27,10,0,586.0,252.0,3.3,21.4,750.0,859.77,651.55
2018,6,27,10,15,743.5,189.0,3.3,21.6,841.5,955.76,715.39
2018,6,27,10,30,901.0,126.0,3.3,21.8,933.0,1038.08,767.99
2018,6,27,10,45,908.0,125.0,3.35,22.05,954.5,1047.6,772.42
2018,6,27,11,0,915.0,124.0,3.4,22.3,976.0,1053.73,775.39
2018,6,27,11,15,918.5,124.0,3.45,22.35,990.0,1053.9,775.2
2018,6,27,11,30,922.0,124.0,3.5,22.4,1004.0,1050.6,772.9
2018,6,27,11,45,924.5,123.0,3.55,22.5,1010.5,1041.85,767.01
2018,6,27,12,0,927.0,122.0,3.6,22.6,1017.0,1029.71,759.03
2018,6,27,12,15,927.5,121.5,3.65,22.55,1016.5,1012.79,748.42
2018,6,27,12,30,928.0,121.0,3.7,22.5,1016.0,992.67,735.76
2018,6,27,12,45,927.5,119.5,3.75,22.45,1008.0,967.56,719.77
2018,6,27,13,0,927.0,118.0,3.8,22.4,1000.0,939.46,701.75
2018,6,27,13,15,924.5,117.5,3.85,22.3,985.0,907.68,681.29
2018,6,27,13,30,922.0,117.0,3.9,22.2,970.0,873.22,658.86
2018,6,27,13,45,919.0,113.5,3.95,22.05,947.0,833.08,632.43
2018,6,27,14,0,916.0,110.0,4.0,21.9,924.0,790.63,604.11
2018,6,27,14,15,910.0,108.5,4.05,21.7,895.5,745.73,573.82
2018,6,27,14,30,904.0,107.0,4.1,21.5,867.0,699.11,540.18
2018,6,27,14,45,897.5,104.5,4.15,21.3,833.0,649.76,503.17
2018,6,27,15,0,891.0,102.0,4.2,21.1,799.0,599.15,464.15
2018,6,27,15,15,880.0,100.0,4.2,21.1,759.0,545.63,421.31
2018,6,27,15,30,869.0,98.0,4.2,21.1,719.0,491.74,376.98
2018,6,27,15,45,854.5,96.0,4.3,20.55,675.0,436.29,331.07
2018,6,27,16,0,840.0,94.0,4.4,20.0,631.0,381.32,284.11
2018,6,27,16,15,821.5,91.0,4.45,19.65,583.0,320.06,230.94
2018,6,27,16,30,803.0,88.0,4.5,19.3,535.0,264.86,182.06
2018,6,27,16,45,778.5,85.5,4.55,18.9,485.5,210.69,135.1
2018,6,27,17,0,754.0,83.0,4.6,18.5,436.0,159.14,93.31
2018,6,27,17,15,721.0,79.0,4.6,18.05,385.5,108.58,59.26
2018,6,27,17,30,688.0,75.0,4.6,17.6,335.0,57.03,36.47
2018,6,27,17,45,641.5,71.0,4.6,17.15,285.5,47.94,36.85
2018,6,27,18,0,595.0,67.0,4.6,16.7,236.0,47.16,36.22
2018,6,27,18,15,529.5,60.5,4.5,16.25,189.0,44.22,33.55
2018,6,27,18,30,464.0,54.0,4.4,15.8,142.0,41.17,30.6
2018,6,27,18,45,363.0,45.5,4.3,15.35,102.0,36.12,25.64
2018,6,27,19,0,262.0,37.0,4.2,14.9,62.0,29.09,17.88
2018,6,27,19,15,155.0,23.0,4.15,14.6,36.0,18.36,0.0
2018,6,27,19,30,48.0,9.0,4.1,14.3,10.0,8.58,0.0
2018,6,27,19,45,24.0,4.5,4.05,14.05,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,28,4,45,31.5,7.0,3.4,12.65,8.0,0.0,0.0
2018,6,28,5,0,63.0,14.0,3.5,12.9,16.0,22.01,0.0
2018,6,28,5,15,163.5,27.5,3.55,13.4,43.5,67.11,22.92
2018,6,28,5,30,264.0,41.0,3.6,13.9,71.0,119.72,82.1
2018,6,28,5,45,358.0,50.0,3.7,14.4,111.5,174.24,130.1
2018,6,28,6,0,452.0,59.0,3.8,14.9,152.0,239.08,186.71
2018,6,28,6,15,515.5,65.5,3.8,15.5,199.0,298.42,239.11
2018,6,28,6,30,579.0,72.0,3.8,16.1,246.0,363.81,295.38
2018,6,28,6,45,625.5,76.5,3.8,16.75,295.5,423.86,345.85
2018,6,28,7,0,672.0,81.0,3.8,17.4,345.0,487.47,397.49
2018,6,28,7,15,704.5,85.0,3.75,17.9,395.5,545.06,442.85
2018,6,28,7,30,737.0,89.0,3.7,18.4,446.0,602.37,486.55
2018,6,28,7,45,762.5,91.5,3.65,18.95,495.0,655.97,525.64
2018,6,28,8,0,788.0,94.0,3.6,19.5,544.0,709.71,562.34
2018,6,28,8,15,806.0,96.5,3.5,20.0,590.0,757.35,593.63
2018,6,28,8,30,824.0,99.0,3.4,20.5,636.0,803.94,623.47
2018,6,28,8,45,838.5,100.5,3.35,20.95,679.0,838.92,644.9
2018,6,28,9,0,853.0,102.0,3.3,21.4,722.0,877.96,668.91
2018,6,28,9,15,864.0,104.0,3.25,21.85,760.5,912.32,689.3
2018,6,28,9,30,875.0,106.0,3.2,22.3,799.0,944.24,707.81
2018,6,28,9,45,883.0,107.0,3.15,22.75,832.0,969.55,721.7
2018,6,28,10,0,891.0,108.0,3.1,23.2,865.0,991.95,733.6
2018,6,28,10,15,896.5,109.0,3.1,23.5,891.5,1008.81,742.68
2018,6,28,10,30,902.0,110.0,3.1,23.8,918.0,1022.43,749.71
2018,6,28,10,45,906.0,111.0,3.1,24.1,938.5,1031.19,753.69
2018,6,28,11,0,910.0,112.0,3.1,24.4,959.0,1036.54,755.58
2018,6,28,11,15,913.0,112.5,3.15,24.6,973.0,1036.9,755.11
2018,6,28,11,30,916.0,113.0,3.2,24.8,987.0,1033.8,752.55
2018,6,28,11,45,917.0,113.5,3.3,24.95,993.5,1025.27,747.15
2018,6,28,12,0,918.0,114.0,3.4,25.1,1000.0,1013.38,739.66
2018,6,28,12,15,919.5,113.0,3.45,25.2,1000.0,997.21,729.23
2018,6,28,12,30,921.0,112.0,3.5,25.3,1000.0,977.82,716.76
2018,6,28,12,45,923.0,109.0,3.6,25.35,993.0,953.83,701.73
2018,6,28,13,0,925.0,106.0,3.7,25.4,986.0,926.75,684.61
2018,6,28,13,15,922.0,105.5,3.75,25.35,971.0,894.73,664.05
2018,6,28,13,30,919.0,105.0,3.8,25.3,956.0,860.07,641.59
2018,6,28,13,45,914.0,104.5,3.9,25.25,934.0,821.33,616.37
2018,6,28,14,0,909.0,104.0,4.0,25.2,912.0,780.4,589.36
2018,6,28,14,15,902.5,103.5,4.0,25.05,884.0,736.41,559.71
2018,6,28,14,30,896.0,103.0,4.0,24.9,856.0,690.74,527.0
2018,6,28,14,45,887.5,101.5,4.05,24.75,821.5,641.46,490.39
2018,6,28,15,0,879.0,100.0,4.1,24.6,787.0,591.12,451.97
2018,6,28,15,15,868.0,98.5,4.1,24.6,748.0,538.66,410.49
2018,6,28,15,30,857.0,97.0,4.1,24.6,709.0,485.84,367.56
2018,6,28,15,45,832.5,98.5,4.1,24.1,662.5,429.91,321.82
2018,6,28,16,0,808.0,100.0,4.1,23.6,616.0,371.03,272.68
2018,6,28,16,15,802.0,93.0,4.1,23.2,572.5,316.41,225.29
2018,6,28,16,30,796.0,86.0,4.1,22.8,529.0,261.95,177.43
2018,6,28,16,45,772.5,83.0,4.15,22.4,480.0,207.93,131.23
2018,6,28,17,0,749.0,80.0,4.2,22.0,431.0,156.42,89.98
2018,6,28,17,15,718.0,76.5,4.2,21.45,381.5,106.67,56.87
2018,6,28,17,30,687.0,73.0,4.2,20.9,332.0,55.88,34.78
2018,6,28,17,45,643.5,68.5,4.2,20.3,283.0,46.01,34.68
2018,6,28,18,0,600.0,64.0,4.2,19.7,234.0,44.72,33.63
2018,6,28,18,15,535.5,58.0,4.1,19.05,187.5,42.08,31.28
2018,6,28,18,30,471.0,52.0,4.0,18.4,141.0,39.36,28.69
2018,6,28,18,45,374.0,43.0,3.95,17.75,101.0,33.73,23.33
2018,6,28,19,0,277.0,34.0,3.9,17.1,61.0,27.86,16.71
2018,6,28,19,15,164.5,21.0,3.8,16.7,35.0,16.69,0.0
2018,6,28,19,30,52.0,8.0,3.7,16.3,9.0,7.63,0.0
2018,6,28,19,45,26.0,4.0,3.65,15.85,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,29,4,45,58.0,7.0,0.9,14.2,8.5,0.0,0.0
2018,6,29,5,0,116.0,14.0,0.9,14.5,17.0,29.19,0.0
2018,6,29,5,15,236.5,24.0,1.0,15.25,45.5,77.24,23.95
2018,6,29,5,30,357.0,34.0,1.1,16.0,74.0,135.69,90.56
2018,6,29,5,45,447.0,41.0,1.2,16.7,116.0,191.69,140.0
2018,6,29,6,0,537.0,48.0,1.3,17.4,158.0,257.38,196.68
2018,6,29,6,15,595.5,53.0,1.35,18.05,205.5,317.14,248.54
2018,6,29,6,30,654.0,58.0,1.4,18.7,253.0,381.17,302.37
2018,6,29,6,45,695.0,61.5,1.45,19.4,303.5,440.98,351.12
2018,6,29,7,0,736.0,65.0,1.5,20.1,354.0,503.68,400.21
2018,6,29,7,15,764.5,68.0,1.55,20.9,404.0,560.64,442.98
2018,6,29,7,30,793.0,71.0,1.6,21.7,454.0,618.61,484.9
2018,6,29,7,45,815.5,73.0,1.6,22.5,503.5,667.45,517.18
2018,6,29,8,0,838.0,75.0,1.6,23.3,553.0,720.2,550.72
2018,6,29,8,15,854.5,77.5,1.65,23.95,600.0,768.32,580.9
2018,6,29,8,30,871.0,80.0,1.7,24.6,647.0,815.2,609.67
2018,6,29,8,45,866.5,88.5,1.75,25.25,684.5,849.29,629.4
2018,6,29,9,0,862.0,97.0,1.8,25.9,722.0,880.18,646.9
2018,6,29,9,15,868.5,101.0,1.9,26.4,760.0,912.93,666.4
2018,6,29,9,30,875.0,105.0,2.0,26.9,798.0,942.97,683.99
2018,6,29,9,45,860.0,119.0,2.05,27.4,824.0,960.19,692.75
2018,6,29,10,0,845.0,133.0,2.1,27.9,850.0,973.34,699.08
2018,6,29,10,15,848.5,136.5,2.15,28.2,876.5,990.04,708.32
2018,6,29,10,30,852.0,140.0,2.2,28.5,903.0,1003.55,715.57
2018,6,29,10,45,829.5,155.5,2.25,28.85,912.5,1009.35,717.92
2018,6,29,11,0,807.0,171.0,2.3,29.2,922.0,1002.47,712.48
2018,6,29,11,15,829.5,161.0,2.4,29.35,943.0,1011.22,718.2
2018,6,29,11,30,852.0,151.0,2.5,29.5,964.0,1007.66,716.09
2018,6,29,11,45,895.0,127.0,2.6,29.6,986.0,1017.1,722.5
2018,6,29,12,0,938.0,103.0,2.7,29.7,1008.0,1022.31,726.21
2018,6,29,12,15,915.5,116.5,2.75,29.75,999.5,997.09,710.49
2018,6,29,12,30,893.0,130.0,2.8,29.8,991.0,969.1,693.24
2018,6,29,12,45,847.0,154.5,2.9,29.8,966.0,927.32,667.53
2018,6,29,13,0,801.0,179.0,3.0,29.8,941.0,891.18,645.28
2018,6,29,13,15,800.5,176.0,3.05,29.75,927.0,861.23,626.63
2018,6,29,13,30,800.0,173.0,3.1,29.7,913.0,828.91,606.22
2018,6,29,13,45,818.5,158.0,3.15,29.6,900.0,798.17,586.83
2018,6,29,14,0,837.0,143.0,3.2,29.5,887.0,762.15,563.68
2018,6,29,14,15,853.5,129.5,3.25,29.35,867.0,725.65,539.74
2018,6,29,14,30,870.0,116.0,3.3,29.2,847.0,685.67,511.88
2018,6,29,14,45,832.5,127.0,3.3,29.1,803.5,630.58,471.53
2018,6,29,15,0,795.0,138.0,3.3,29.0,760.0,575.64,430.5
2018,6,29,15,15,790.5,131.5,3.3,29.0,723.5,525.38,392.01
2018,6,29,15,30,786.0,125.0,3.3,29.0,687.0,474.36,351.77
2018,6,29,15,45,779.0,118.5,3.35,28.5,646.0,421.75,309.86
2018,6,29,16,0,772.0,112.0,3.4,28.0,605.0,369.04,266.5
2018,6,29,16,15,765.5,103.5,3.4,27.6,561.5,314.86,220.74
2018,6,29,16,30,759.0,95.0,3.4,27.2,518.0,260.96,174.58
2018,6,29,16,45,753.0,87.0,3.35,26.85,473.5,208.03,129.63
2018,6,29,17,0,747.0,79.0,3.3,26.5,429.0,155.71,87.76
2018,6,29,17,15,721.5,74.0,3.3,25.85,380.5,105.2,54.41
2018,6,29,17,30,696.0,69.0,3.3,25.2,332.0,57.81,35.43
2018,6,29,17,45,655.0,65.0,3.25,24.5,283.5,43.38,31.79
2018,6,29,18,0,614.0,61.0,3.2,23.8,235.0,42.34,30.99
2018,6,29,18,15,552.5,55.0,3.15,22.95,188.5,39.58,28.61
2018,6,29,18,30,491.0,49.0,3.1,22.1,142.0,36.71,25.96
2018,6,29,18,45,396.5,41.0,3.05,21.25,102.0,31.89,21.4
2018,6,29,19,0,302.0,33.0,3.0,20.4,62.0,26.88,15.67
2018,6,29,19,15,181.5,21.0,3.0,19.9,36.0,17.51,0.0
2018,6,29,19,30,61.0,9.0,3.0,19.4,10.0,8.58,0.0
2018,6,29,19,45,30.5,4.5,2.95,18.9,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.85,18.1,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,18.4,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,6,30,4,45,74.0,7.5,1.1,18.8,9.0,0.0,0.0
2018,6,30,5,0,148.0,15.0,1.1,19.0,18.0,34.37,0.0
2018,6,30,5,15,277.5,23.5,1.05,19.65,47.5,84.13,23.2
2018,6,30,5,30,407.0,32.0,1.0,20.3,77.0,145.63,94.75
2018,6,30,5,45,491.5,38.0,1.0,20.95,119.0,201.42,143.94
2018,6,30,6,0,576.0,44.0,1.0,21.6,161.0,264.9,198.21
2018,6,30,6,15,631.0,48.5,0.95,22.2,209.0,324.9,249.3
2018,6,30,6,30,686.0,53.0,0.9,22.8,257.0,389.93,302.5
2018,6,30,6,45,723.5,57.0,0.85,23.4,307.5,450.05,349.88
2018,6,30,7,0,761.0,61.0,0.8,24.0,358.0,512.72,396.97
2018,6,30,7,15,788.0,63.5,0.85,24.7,408.5,569.35,438.27
2018,6,30,7,30,815.0,66.0,0.9,25.4,459.0,622.84,475.94
2018,6,30,7,45,803.5,77.5,0.9,26.1,499.5,668.12,504.35
2018,6,30,8,0,792.0,89.0,0.9,26.8,540.0,706.19,526.88
2018,6,30,8,15,791.0,98.5,1.0,27.5,581.0,747.01,552.04
2018,6,30,8,30,790.0,108.0,1.1,28.2,622.0,785.34,575.1
2018,6,30,8,45,799.0,113.5,1.15,28.85,663.5,825.18,598.33
2018,6,30,9,0,808.0,119.0,1.2,29.5,705.0,862.94,619.86
2018,6,30,9,15,814.5,125.0,1.3,30.05,742.5,896.69,639.52
2018,6,30,9,30,821.0,131.0,1.4,30.6,780.0,927.84,657.42
2018,6,30,9,45,860.5,118.0,1.45,31.2,824.0,959.49,674.72
2018,6,30,10,0,900.0,105.0,1.5,31.8,868.0,997.37,695.66
2018,6,30,10,15,922.0,97.5,1.55,32.15,901.0,1021.71,708.84
2018,6,30,10,30,944.0,90.0,1.6,32.5,934.0,1043.19,720.42
2018,6,30,10,45,946.5,91.0,1.65,32.9,954.0,1051.0,723.72
2018,6,30,11,0,949.0,92.0,1.7,33.3,974.0,1055.23,725.11
2018,6,30,11,15,951.0,92.0,1.75,33.45,987.5,1054.31,724.31
2018,6,30,11,30,953.0,92.0,1.8,33.6,1001.0,1049.81,721.51
2018,6,30,11,45,954.0,92.5,1.85,33.8,1008.0,1041.27,716.26
2018,6,30,12,0,955.0,93.0,1.9,34.0,1015.0,1029.21,708.99
2018,6,30,12,15,952.5,95.0,1.95,34.05,1014.0,1011.83,699.03
2018,6,30,12,30,950.0,97.0,2.0,34.1,1013.0,991.19,687.12
2018,6,30,12,45,942.5,100.0,2.05,34.15,1002.5,963.79,671.05
2018,6,30,13,0,935.0,103.0,2.1,34.2,992.0,933.6,653.21
2018,6,30,13,15,931.5,102.5,2.15,34.15,976.5,900.91,633.95
2018,6,30,13,30,928.0,102.0,2.2,34.1,961.0,865.58,612.83
2018,6,30,13,45,923.5,101.0,2.25,34.1,939.0,826.5,588.95
2018,6,30,14,0,919.0,100.0,2.3,34.1,917.0,785.17,563.33
2018,6,30,14,15,913.0,99.5,2.4,33.95,889.0,741.17,536.24
2018,6,30,14,30,907.0,99.0,2.5,33.8,861.0,695.41,506.17
2018,6,30,14,45,899.0,97.0,2.55,33.65,826.5,645.51,471.33
2018,6,30,15,0,891.0,95.0,2.6,33.5,792.0,594.49,434.62
2018,6,30,15,15,880.0,93.5,2.6,33.5,752.5,541.46,394.88
2018,6,30,15,30,869.0,92.0,2.6,33.5,713.0,488.05,353.66
2018,6,30,15,45,850.0,92.5,2.7,32.85,668.5,432.92,311.0
2018,6,30,16,0,831.0,93.0,2.8,32.2,624.0,378.69,267.54
2018,6,30,16,15,803.0,93.0,2.8,31.65,574.5,317.57,217.88
2018,6,30,16,30,775.0,93.0,2.8,31.1,525.0,263.55,173.04
2018,6,30,16,45,725.5,95.5,2.85,30.55,470.0,210.42,130.47
2018,6,30,17,0,676.0,98.0,2.9,30.0,415.0,157.65,90.89
2018,6,30,17,15,629.0,95.0,2.95,29.0,363.5,110.75,61.2
2018,6,30,17,30,582.0,92.0,3.0,28.0,312.0,69.44,45.22
2018,6,30,17,45,539.0,84.5,3.0,27.05,265.0,58.42,44.19
2018,6,30,18,0,496.0,77.0,3.0,26.1,218.0,55.31,41.72
2018,6,30,18,15,431.0,68.0,2.95,25.05,173.0,50.61,37.74
2018,6,30,18,30,366.0,59.0,2.9,24.0,128.0,44.4,32.27
2018,6,30,18,45,279.5,46.0,2.9,23.0,90.0,35.26,24.06
2018,6,30,19,0,193.0,33.0,2.9,22.0,52.0,25.75,14.64
2018,6,30,19,15,114.0,20.0,2.85,21.5,29.5,15.84,0.0
2018,6,30,19,30,35.0,7.0,2.8,21.0,7.0,6.67,0.0
2018,6,30,19,45,17.5,3.5,2.8,20.5,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.8,19.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.65,18.45,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,1,4,45,32.0,6.0,2.45,16.4,6.5,0.0,0.0
2018,7,1,5,0,64.0,12.0,2.5,16.5,13.0,20.06,0.0
2018,7,1,5,15,150.0,25.0,2.55,16.9,38.5,60.8,14.49
2018,7,1,5,30,236.0,38.0,2.6,17.3,64.0,108.79,72.62
2018,7,1,5,45,306.0,50.0,2.6,17.7,101.0,156.39,114.83
2018,7,1,6,0,376.0,62.0,2.6,18.1,138.0,211.88,163.02
2018,7,1,6,15,412.0,74.0,2.6,18.6,178.5,260.86,206.11
2018,7,1,6,30,448.0,86.0,2.6,19.1,219.0,313.3,250.93
2018,7,1,6,45,488.5,96.0,2.55,19.55,265.5,369.01,297.03
2018,7,1,7,0,529.0,106.0,2.5,20.0,312.0,432.28,347.47
2018,7,1,7,15,555.0,115.5,2.45,20.55,358.0,485.34,388.26
2018,7,1,7,30,581.0,125.0,2.4,21.1,404.0,539.58,428.61
2018,7,1,7,45,597.5,134.0,2.35,21.65,448.0,587.46,462.84
2018,7,1,8,0,614.0,143.0,2.3,22.2,492.0,635.11,495.86
2018,7,1,8,15,623.5,153.0,2.3,22.65,533.0,677.86,524.75
2018,7,1,8,30,633.0,163.0,2.3,23.1,574.0,719.37,552.1
2018,7,1,8,45,499.0,221.0,2.3,23.6,558.5,682.78,520.66
2018,7,1,9,0,365.0,279.0,2.3,24.1,543.0,628.7,477.28
2018,7,1,9,15,374.5,294.0,2.35,24.55,577.5,662.49,500.0
