Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,9,30,384.0,309.0,2.4,25.0,612.0,706.92,528.91
2018,7,1,9,45,545.0,253.5,2.45,25.45,704.0,809.66,602.0
2018,7,1,10,0,706.0,198.0,2.5,25.9,796.0,920.59,675.69
2018,7,1,10,15,714.5,202.0,2.55,26.2,824.0,941.05,686.79
2018,7,1,10,30,723.0,206.0,2.6,26.5,852.0,958.79,696.98
2018,7,1,10,45,755.5,195.0,2.65,26.75,884.0,975.8,706.89
2018,7,1,11,0,788.0,184.0,2.7,27.0,916.0,996.89,719.48
2018,7,1,11,15,807.0,177.5,2.8,27.1,937.0,1005.84,725.16
2018,7,1,11,30,826.0,171.0,2.9,27.2,958.0,1011.53,728.95
2018,7,1,11,45,815.5,178.5,3.0,27.25,960.5,998.66,721.07
2018,7,1,12,0,805.0,186.0,3.1,27.3,963.0,982.75,711.41
2018,7,1,12,15,805.5,186.0,3.2,27.3,963.0,967.29,702.21
2018,7,1,12,30,806.0,186.0,3.3,27.3,963.0,948.93,691.1
2018,7,1,12,45,805.0,185.5,3.35,27.25,956.0,925.93,676.74
2018,7,1,13,0,804.0,185.0,3.4,27.2,949.0,900.31,660.62
2018,7,1,13,15,797.0,186.0,3.45,27.0,933.5,868.42,640.64
2018,7,1,13,30,790.0,187.0,3.5,26.8,918.0,834.5,619.14
2018,7,1,13,45,778.0,188.0,3.5,26.6,894.0,794.78,593.24
2018,7,1,14,0,766.0,189.0,3.5,26.4,870.0,753.78,565.15
2018,7,1,14,15,757.0,187.0,3.5,26.15,842.0,711.15,535.39
2018,7,1,14,30,748.0,185.0,3.5,25.9,814.0,666.56,503.6
2018,7,1,14,45,736.0,183.0,3.5,25.6,780.5,619.5,469.35
2018,7,1,15,0,724.0,181.0,3.5,25.3,747.0,572.1,433.96
2018,7,1,15,15,709.5,177.0,3.5,25.3,708.5,521.54,394.85
2018,7,1,15,30,695.0,173.0,3.5,25.3,670.0,471.38,355.07
2018,7,1,15,45,680.0,166.5,3.5,24.5,627.5,419.51,314.01
2018,7,1,16,0,665.0,160.0,3.5,23.7,585.0,368.56,272.44
2018,7,1,16,15,647.0,152.5,3.5,23.2,540.0,317.01,229.21
2018,7,1,16,30,629.0,145.0,3.5,22.7,495.0,267.15,186.9
2018,7,1,16,45,606.0,136.0,3.5,22.2,448.0,216.98,145.1
2018,7,1,17,0,583.0,127.0,3.5,21.7,401.0,169.45,107.56
2018,7,1,17,15,548.0,118.5,3.5,21.15,352.5,124.27,77.14
2018,7,1,17,30,513.0,110.0,3.5,20.6,304.0,83.25,58.62
2018,7,1,17,45,469.5,100.0,3.45,20.0,257.5,70.51,56.05
2018,7,1,18,0,426.0,90.0,3.4,19.4,211.0,64.98,51.36
2018,7,1,18,15,364.0,78.0,3.35,18.85,167.0,57.56,44.82
2018,7,1,18,30,302.0,66.0,3.3,18.3,123.0,49.79,37.75
2018,7,1,18,45,225.5,51.0,3.25,17.75,86.5,39.21,28.01
2018,7,1,19,0,149.0,36.0,3.2,17.2,50.0,28.17,16.93
2018,7,1,19,15,85.5,21.5,3.15,16.95,28.5,17.82,0.0
2018,7,1,19,30,22.0,7.0,3.1,16.7,7.0,6.67,0.0
2018,7,1,19,45,11.0,3.5,3.05,16.4,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,2,4,45,17.5,4.0,1.65,14.9,4.5,0.0,0.0
2018,7,2,5,0,35.0,8.0,1.7,15.1,9.0,12.31,0.0
2018,7,2,5,15,92.0,22.0,1.7,15.5,30.5,43.36,7.39
2018,7,2,5,30,149.0,36.0,1.7,15.9,52.0,85.01,56.9
2018,7,2,5,45,203.5,51.5,1.75,16.35,85.5,127.07,93.96
2018,7,2,6,0,258.0,67.0,1.8,16.8,119.0,175.21,135.6
2018,7,2,6,15,302.0,83.0,1.75,17.3,160.0,225.43,178.84
2018,7,2,6,30,346.0,99.0,1.7,17.8,201.0,280.09,224.8
2018,7,2,6,45,390.5,111.0,1.65,18.35,246.5,334.76,269.56
2018,7,2,7,0,435.0,123.0,1.6,18.9,292.0,393.35,316.01
2018,7,2,7,15,397.5,146.0,1.55,19.45,317.0,417.06,333.3
2018,7,2,7,30,360.0,169.0,1.5,20.0,342.0,426.35,339.01
2018,7,2,7,45,444.0,170.0,1.5,20.55,406.0,512.99,404.12
2018,7,2,8,0,528.0,171.0,1.5,21.1,470.0,595.73,463.96
2018,7,2,8,15,594.0,165.5,1.5,21.65,529.0,667.69,514.07
2018,7,2,8,30,660.0,160.0,1.5,22.2,588.0,738.17,561.65
2018,7,2,8,45,514.5,217.5,1.55,22.75,565.0,692.18,524.18
2018,7,2,9,0,369.0,275.0,1.6,23.3,542.0,627.87,474.43
2018,7,2,9,15,374.5,295.5,1.65,23.75,579.0,664.09,498.63
2018,7,2,9,30,380.0,316.0,1.7,24.2,616.0,699.07,520.78
2018,7,2,9,45,502.0,281.0,1.75,24.6,695.0,797.62,589.03
2018,7,2,10,0,624.0,246.0,1.8,25.0,774.0,890.75,651.3
2018,7,2,10,15,630.5,251.5,1.9,25.35,800.0,909.58,661.97
2018,7,2,10,30,637.0,257.0,2.0,25.7,826.0,925.88,671.76
2018,7,2,10,45,610.5,276.5,2.05,26.05,832.0,920.43,666.13
2018,7,2,11,0,584.0,296.0,2.1,26.4,838.0,911.76,658.72
2018,7,2,11,15,585.5,299.0,2.25,26.55,849.5,912.28,659.71
2018,7,2,11,30,587.0,302.0,2.4,26.7,861.0,910.2,658.91
2018,7,2,11,45,584.0,305.0,2.5,26.9,864.5,901.08,652.92
2018,7,2,12,0,581.0,308.0,2.6,27.1,868.0,889.54,645.4
2018,7,2,12,15,576.0,309.5,2.75,27.05,864.5,872.36,635.15
2018,7,2,12,30,571.0,311.0,2.9,27.0,861.0,854.03,624.02
2018,7,2,12,45,567.5,309.5,3.0,26.95,852.5,831.68,609.86
2018,7,2,13,0,564.0,308.0,3.1,26.9,844.0,807.55,594.37
2018,7,2,13,15,580.0,295.5,3.2,26.65,839.0,787.3,582.37
2018,7,2,13,30,596.0,283.0,3.3,26.4,834.0,765.56,569.04
2018,7,2,13,45,627.5,263.0,3.4,26.15,831.0,746.58,557.69
2018,7,2,14,0,659.0,243.0,3.5,25.9,828.0,723.73,543.26
2018,7,2,14,15,652.5,237.5,3.5,25.5,801.5,682.97,515.02
2018,7,2,14,30,646.0,232.0,3.5,25.1,775.0,641.3,485.6
2018,7,2,14,45,639.5,225.5,3.55,24.75,744.5,597.99,454.34
2018,7,2,15,0,633.0,219.0,3.6,24.4,714.0,554.11,421.82
2018,7,2,15,15,618.0,213.0,3.6,24.4,676.0,505.86,384.52
2018,7,2,15,30,603.0,207.0,3.6,24.4,638.0,458.28,346.86
2018,7,2,15,45,597.0,195.5,3.6,23.5,600.0,410.54,309.29
2018,7,2,16,0,591.0,184.0,3.6,22.6,562.0,362.94,270.59
2018,7,2,16,15,583.5,171.5,3.6,22.1,521.0,314.31,229.75
2018,7,2,16,30,576.0,159.0,3.6,21.6,480.0,266.29,188.86
2018,7,2,16,45,565.0,146.0,3.6,21.1,436.5,217.96,148.2
2018,7,2,17,0,554.0,133.0,3.6,20.6,393.0,171.12,110.63
2018,7,2,17,15,527.5,122.5,3.6,20.1,347.0,126.27,79.81
2018,7,2,17,30,501.0,112.0,3.6,19.6,301.0,84.66,60.05
2018,7,2,17,45,473.5,99.0,3.6,19.1,257.0,69.8,55.63
2018,7,2,18,0,446.0,86.0,3.6,18.6,213.0,62.04,48.96
2018,7,2,18,15,391.0,74.5,3.5,18.15,170.0,54.94,42.66
2018,7,2,18,30,336.0,63.0,3.4,17.7,127.0,47.49,35.85
2018,7,2,18,45,267.0,49.5,3.35,17.25,91.0,38.06,27.09
2018,7,2,19,0,198.0,36.0,3.3,16.8,55.0,28.22,16.98
2018,7,2,19,15,116.0,22.0,3.25,16.45,31.5,17.52,0.0
2018,7,2,19,30,34.0,8.0,3.2,16.1,8.0,7.63,0.0
2018,7,2,19,45,17.0,4.0,3.2,15.8,4.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,3,4,45,22.0,6.0,1.7,13.35,6.5,0.0,0.0
2018,7,3,5,0,44.0,12.0,1.7,13.6,13.0,17.28,0.0
2018,7,3,5,15,124.0,26.5,1.65,14.15,38.0,56.98,8.91
2018,7,3,5,30,204.0,41.0,1.6,14.7,63.0,104.16,70.16
2018,7,3,5,45,278.5,54.0,1.55,15.2,100.0,152.24,112.78
2018,7,3,6,0,353.0,67.0,1.5,15.7,137.0,208.76,161.6
2018,7,3,6,15,406.0,78.0,1.4,16.25,180.5,262.27,207.91
2018,7,3,6,30,459.0,89.0,1.3,16.8,224.0,321.11,257.34
2018,7,3,6,45,518.0,97.0,1.2,17.35,276.0,388.15,311.5
2018,7,3,7,0,577.0,105.0,1.1,17.9,328.0,457.65,365.5
2018,7,3,7,15,611.5,111.5,1.05,18.35,377.5,515.08,408.64
2018,7,3,7,30,646.0,118.0,1.0,18.8,427.0,574.35,451.54
2018,7,3,7,45,672.0,123.5,1.0,19.25,475.5,628.01,489.21
2018,7,3,8,0,698.0,129.0,1.0,19.7,524.0,682.07,526.01
2018,7,3,8,15,720.0,133.0,1.05,20.2,570.5,731.41,558.08
2018,7,3,8,30,742.0,137.0,1.1,20.7,617.0,780.2,588.9
2018,7,3,8,45,760.5,138.5,1.15,21.2,660.0,818.61,612.2
2018,7,3,9,0,779.0,140.0,1.2,21.7,703.0,859.43,636.92
2018,7,3,9,15,787.0,145.0,1.25,22.15,740.0,892.72,656.48
2018,7,3,9,30,795.0,150.0,1.3,22.6,777.0,923.58,674.39
2018,7,3,9,45,796.0,157.5,1.4,23.0,808.0,947.75,688.79
2018,7,3,10,0,797.0,165.0,1.5,23.4,839.0,968.87,701.31
2018,7,3,10,15,804.5,167.0,1.6,23.7,866.5,987.57,712.61
2018,7,3,10,30,812.0,169.0,1.7,24.0,894.0,1003.27,722.06
2018,7,3,10,45,817.5,170.0,1.8,24.3,914.5,1012.82,727.72
2018,7,3,11,0,823.0,171.0,1.9,24.6,935.0,1019.17,731.48
2018,7,3,11,15,826.0,172.5,2.0,24.8,949.0,1020.25,732.31
2018,7,3,11,30,829.0,174.0,2.1,25.0,963.0,1018.04,731.17
2018,7,3,11,45,829.5,175.0,2.2,25.2,969.5,1009.57,726.16
2018,7,3,12,0,830.0,176.0,2.3,25.4,976.0,997.93,719.21
2018,7,3,12,15,830.0,175.5,2.4,25.5,975.0,981.24,709.33
2018,7,3,12,30,830.0,175.0,2.5,25.6,974.0,961.59,697.56
2018,7,3,12,45,829.0,173.5,2.6,25.65,966.5,937.21,682.8
2018,7,3,13,0,828.0,172.0,2.7,25.7,959.0,910.13,666.19
2018,7,3,13,15,823.0,172.0,2.8,25.65,944.0,878.45,646.64
2018,7,3,13,30,818.0,172.0,2.9,25.6,929.0,844.54,625.4
2018,7,3,13,45,810.0,171.5,2.95,25.55,906.0,805.72,600.29
2018,7,3,14,0,802.0,171.0,3.0,25.5,883.0,765.25,573.5
2018,7,3,14,15,794.0,168.5,3.0,25.35,854.5,721.49,542.93
2018,7,3,14,30,786.0,166.0,3.0,25.2,826.0,676.5,510.82
2018,7,3,14,45,775.0,163.5,3.05,25.0,792.0,628.64,476.12
2018,7,3,15,0,764.0,161.0,3.1,24.8,758.0,580.24,440.07
2018,7,3,15,15,750.0,157.5,3.1,24.8,719.0,526.33,398.56
2018,7,3,15,30,736.0,154.0,3.1,24.8,680.0,474.86,357.72
2018,7,3,15,45,720.0,149.0,3.1,24.2,637.0,421.77,315.34
2018,7,3,16,0,704.0,144.0,3.1,23.6,594.0,369.62,272.45
2018,7,3,16,15,684.0,138.0,3.1,23.1,548.0,316.6,227.9
2018,7,3,16,30,664.0,132.0,3.1,22.6,502.0,265.42,184.37
2018,7,3,16,45,638.0,125.5,3.1,22.15,454.0,214.75,142.01
2018,7,3,17,0,612.0,119.0,3.1,21.7,406.0,167.02,104.3
2018,7,3,17,15,576.0,112.0,3.1,21.1,357.5,121.25,73.6
2018,7,3,17,30,540.0,105.0,3.1,20.5,309.0,79.93,55.46
2018,7,3,17,45,493.5,96.5,3.1,19.95,262.0,68.05,53.92
2018,7,3,18,0,447.0,88.0,3.1,19.4,215.0,63.55,50.12
2018,7,3,18,15,384.0,76.5,3.05,18.8,170.5,56.47,43.88
2018,7,3,18,30,321.0,65.0,3.0,18.2,126.0,49.05,37.12
2018,7,3,18,45,241.0,50.5,2.95,17.65,89.0,38.84,27.71
2018,7,3,19,0,161.0,36.0,2.9,17.1,52.0,28.19,16.91
2018,7,3,19,15,93.0,21.5,2.9,16.75,29.5,17.82,0.0
2018,7,3,19,30,25.0,7.0,2.9,16.4,7.0,6.67,0.0
2018,7,3,19,45,12.5,3.5,2.9,16.05,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,45,24.5,5.0,2.4,13.1,5.5,0.0,0.0
2018,7,4,5,0,49.0,10.0,2.5,13.3,11.0,15.99,0.0
2018,7,4,5,15,150.5,25.0,2.6,13.75,38.5,59.98,6.28
2018,7,4,5,30,252.0,40.0,2.7,14.2,66.0,114.54,76.61
2018,7,4,5,45,248.5,49.5,2.8,14.65,86.5,137.95,102.23
2018,7,4,6,0,245.0,59.0,2.9,15.1,107.0,161.16,125.28
2018,7,4,6,15,158.0,83.0,2.85,15.5,117.5,159.53,127.41
2018,7,4,6,30,71.0,107.0,2.8,15.9,128.0,141.97,114.11
2018,7,4,6,45,110.5,129.5,2.75,16.3,169.0,195.84,159.17
2018,7,4,7,0,150.0,152.0,2.7,16.7,210.0,247.61,201.71
2018,7,4,7,15,141.0,172.5,2.7,17.1,233.0,270.91,219.91
2018,7,4,7,30,132.0,193.0,2.7,17.5,256.0,293.03,236.7
2018,7,4,7,45,123.0,211.0,2.7,17.9,274.5,311.19,249.95
2018,7,4,8,0,114.0,229.0,2.7,18.3,293.0,328.23,262.03
2018,7,4,8,15,102.0,244.5,2.7,18.7,305.5,339.08,269.0
2018,7,4,8,30,90.0,260.0,2.7,19.1,318.0,337.82,266.6
2018,7,4,8,45,96.0,271.0,2.75,19.45,337.0,356.43,280.18
2018,7,4,9,0,102.0,282.0,2.8,19.8,356.0,386.7,302.33
2018,7,4,9,15,171.5,298.0,2.85,20.15,430.0,469.13,365.42
2018,7,4,9,30,241.0,314.0,2.9,20.5,504.0,566.5,437.45
2018,7,4,9,45,276.0,309.0,2.95,20.8,535.5,598.27,460.09
2018,7,4,10,0,311.0,304.0,3.0,21.1,567.0,630.3,483.09
2018,7,4,10,15,437.5,271.5,3.05,21.35,654.5,736.18,560.73
2018,7,4,10,30,564.0,239.0,3.1,21.6,742.0,834.81,630.92
2018,7,4,10,45,726.5,186.0,3.15,21.8,850.0,937.96,700.65
2018,7,4,11,0,889.0,133.0,3.2,22.0,958.0,1037.61,765.2
2018,7,4,11,15,894.5,132.5,3.2,22.15,973.0,1039.56,764.61
2018,7,4,11,30,900.0,132.0,3.2,22.3,988.0,1038.1,762.8
2018,7,4,11,45,904.5,130.0,3.25,22.45,996.0,1030.75,757.7
2018,7,4,12,0,909.0,128.0,3.3,22.6,1004.0,1020.04,750.55
2018,7,4,12,15,911.5,126.5,3.3,22.6,1004.5,1004.55,740.4
2018,7,4,12,30,914.0,125.0,3.3,22.6,1005.0,985.85,728.23
2018,7,4,12,45,917.5,121.0,3.25,22.65,998.5,962.51,712.56
2018,7,4,13,0,921.0,117.0,3.2,22.7,992.0,936.04,694.85
2018,7,4,13,15,919.0,116.0,3.2,22.7,977.5,904.55,674.27
2018,7,4,13,30,917.0,115.0,3.2,22.7,963.0,870.35,651.79
2018,7,4,13,45,915.0,112.5,3.15,22.65,942.0,832.21,626.32
2018,7,4,14,0,913.0,110.0,3.1,22.6,921.0,791.65,599.03
2018,7,4,14,15,907.5,108.0,3.1,22.55,892.5,746.82,568.78
2018,7,4,14,30,902.0,106.0,3.1,22.5,864.0,700.21,535.46
2018,7,4,14,45,895.0,104.0,3.05,22.4,830.0,651.09,498.77
2018,7,4,15,0,888.0,102.0,3.0,22.3,796.0,600.73,460.21
2018,7,4,15,15,877.5,100.5,3.0,22.3,757.0,547.99,418.75
2018,7,4,15,30,867.0,99.0,3.0,22.3,718.0,494.81,375.72
2018,7,4,15,45,855.5,96.0,3.0,21.9,675.0,439.72,330.49
2018,7,4,16,0,844.0,93.0,3.0,21.5,632.0,384.78,283.96
2018,7,4,16,15,827.5,90.0,3.0,21.15,585.0,323.78,231.68
2018,7,4,16,30,811.0,87.0,3.0,20.8,538.0,268.56,183.27
2018,7,4,16,45,788.5,83.5,3.0,20.45,488.5,213.26,135.71
2018,7,4,17,0,766.0,80.0,3.0,20.1,439.0,160.34,92.92
2018,7,4,17,15,734.5,76.0,3.0,19.65,388.0,108.95,58.17
2018,7,4,17,30,703.0,72.0,3.0,19.2,337.0,61.37,38.63
2018,7,4,17,45,659.5,67.5,3.0,18.7,287.0,45.32,34.32
2018,7,4,18,0,616.0,63.0,3.0,18.2,237.0,43.98,33.21
2018,7,4,18,15,554.0,56.5,2.9,17.65,190.0,40.89,30.44
2018,7,4,18,30,492.0,50.0,2.8,17.1,143.0,37.66,27.37
2018,7,4,18,45,397.5,42.0,2.7,16.55,103.0,32.89,22.73
2018,7,4,19,0,303.0,34.0,2.6,16.0,63.0,27.97,16.79
2018,7,4,19,15,182.0,21.5,2.5,15.65,36.5,18.11,0.0
2018,7,4,19,30,61.0,9.0,2.4,15.3,10.0,8.58,0.0
2018,7,4,19,45,30.5,4.5,2.35,14.95,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,41.5,5.0,1.7,11.8,5.5,0.0,0.0
2018,7,5,5,0,83.0,10.0,1.8,12.1,11.0,20.4,0.0
2018,7,5,5,15,224.5,21.0,1.9,12.7,40.5,69.45,3.6
2018,7,5,5,30,366.0,32.0,2.0,13.3,70.0,133.71,87.71
2018,7,5,5,45,286.0,37.0,2.1,13.9,76.0,136.9,100.53
2018,7,5,6,0,206.0,42.0,2.2,14.5,82.0,127.13,97.93
2018,7,5,6,15,103.0,57.5,2.2,15.05,77.5,107.54,84.72
2018,7,5,6,30,0.0,73.0,2.2,15.6,73.0,68.85,52.89
2018,7,5,6,45,0.0,90.5,2.2,16.15,90.5,85.85,67.1
2018,7,5,7,0,0.0,108.0,2.2,16.7,108.0,102.85,80.97
2018,7,5,7,15,4.5,133.0,2.1,17.25,135.0,130.28,103.26
2018,7,5,7,30,9.0,158.0,2.0,17.8,162.0,158.15,125.48
2018,7,5,7,45,21.0,182.5,1.95,18.35,194.0,191.19,151.66
2018,7,5,8,0,33.0,207.0,1.9,18.9,226.0,233.83,184.93
2018,7,5,8,15,49.0,235.5,1.85,19.45,266.0,277.23,218.19
2018,7,5,8,30,65.0,264.0,1.8,20.0,306.0,321.64,251.52
2018,7,5,8,45,301.5,235.5,1.75,20.55,450.0,516.49,402.98
2018,7,5,9,0,538.0,207.0,1.7,21.1,594.0,716.57,547.86
2018,7,5,9,15,729.5,144.0,1.65,21.6,700.0,838.81,628.67
2018,7,5,9,30,921.0,81.0,1.6,22.1,806.0,958.81,703.45
2018,7,5,9,45,930.0,81.0,1.6,22.65,840.0,985.45,716.42
2018,7,5,10,0,939.0,81.0,1.6,23.2,874.0,1009.09,728.48
2018,7,5,10,15,944.5,82.0,1.55,23.7,902.0,1027.18,736.42
2018,7,5,10,30,950.0,83.0,1.5,24.2,930.0,1041.86,742.26
2018,7,5,10,45,953.5,84.5,1.5,24.7,951.5,1051.56,745.88
2018,7,5,11,0,957.0,86.0,1.5,25.2,973.0,1057.64,747.43
2018,7,5,11,15,959.5,86.0,1.55,25.55,987.0,1057.5,746.55
2018,7,5,11,30,962.0,86.0,1.6,25.9,1001.0,1053.73,743.62
2018,7,5,11,45,963.5,86.0,1.65,26.25,1008.0,1045.35,737.99
2018,7,5,12,0,965.0,86.0,1.7,26.6,1015.0,1033.41,730.28
2018,7,5,12,15,960.5,89.0,1.75,26.8,1013.5,1015.19,719.21
2018,7,5,12,30,956.0,92.0,1.8,27.0,1012.0,993.7,706.17
2018,7,5,12,45,946.0,97.5,1.9,27.15,1002.0,966.47,690.24
2018,7,5,13,0,936.0,103.0,2.0,27.3,992.0,936.47,672.43
2018,7,5,13,15,933.5,102.0,2.05,27.35,977.0,904.22,652.73
2018,7,5,13,30,931.0,101.0,2.1,27.4,962.0,869.25,631.1
2018,7,5,13,45,928.5,99.5,2.15,27.4,941.0,831.22,607.37
2018,7,5,14,0,926.0,98.0,2.2,27.4,920.0,790.77,581.75
2018,7,5,14,15,920.5,97.0,2.25,27.35,892.0,746.4,553.26
2018,7,5,14,30,915.0,96.0,2.3,27.3,864.0,700.19,522.0
2018,7,5,14,45,909.5,92.5,2.3,27.25,830.0,650.1,485.91
2018,7,5,15,0,904.0,89.0,2.3,27.2,796.0,598.64,447.8
2018,7,5,15,15,893.5,88.0,2.3,27.2,757.0,545.64,407.26
2018,7,5,15,30,883.0,87.0,2.3,27.2,718.0,492.17,365.11
2018,7,5,15,45,872.0,84.0,2.3,26.9,674.5,436.52,320.43
2018,7,5,16,0,861.0,81.0,2.3,26.6,631.0,380.97,274.39
2018,7,5,16,15,825.5,84.0,2.3,26.3,578.5,323.36,226.16
2018,7,5,16,30,790.0,87.0,2.3,26.0,526.0,263.61,176.06
2018,7,5,16,45,782.0,79.5,2.25,25.75,480.5,208.89,129.5
2018,7,5,17,0,774.0,72.0,2.2,25.5,435.0,154.96,86.19
2018,7,5,17,15,754.0,66.5,2.2,24.95,386.5,102.75,51.15
2018,7,5,17,30,734.0,61.0,2.2,24.4,338.0,53.02,30.6
2018,7,5,17,45,671.5,60.0,2.15,23.9,284.5,43.62,32.1
2018,7,5,18,0,609.0,59.0,2.1,23.4,231.0,40.79,29.72
2018,7,5,18,15,502.5,55.0,2.05,22.45,178.5,39.53,28.64
2018,7,5,18,30,396.0,51.0,2.0,21.5,126.0,38.41,27.49
2018,7,5,18,45,249.0,40.5,1.95,20.6,83.0,30.89,20.61
2018,7,5,19,0,102.0,30.0,1.9,19.7,40.0,24.76,13.91
2018,7,5,19,15,70.0,18.5,2.0,19.35,23.5,15.47,0.0
2018,7,5,19,30,38.0,7.0,2.1,19.0,7.0,6.67,0.0
2018,7,5,19,45,19.0,3.5,2.25,18.6,3.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,3.0,1.8,17.1,3.0,0.0,0.0
2018,7,6,5,0,0.0,6.0,1.8,17.2,6.0,5.72,0.0
2018,7,6,5,15,4.5,19.5,1.8,17.45,20.0,19.38,0.0
2018,7,6,5,30,9.0,33.0,1.8,17.7,34.0,34.24,20.68
2018,7,6,5,45,22.0,50.5,1.8,17.95,54.5,58.34,41.76
2018,7,6,6,0,35.0,68.0,1.8,18.2,75.0,81.89,61.98
2018,7,6,6,15,38.5,86.0,1.85,18.45,95.5,103.44,80.57
2018,7,6,6,30,42.0,104.0,1.9,18.7,116.0,125.27,99.04
2018,7,6,6,45,43.0,117.5,1.9,19.0,132.0,141.07,112.14
2018,7,6,7,0,44.0,131.0,1.9,19.3,148.0,157.01,125.02
2018,7,6,7,15,22.5,100.0,1.95,19.65,108.5,111.84,87.57
2018,7,6,7,30,1.0,69.0,2.0,20.0,69.0,64.87,48.27
2018,7,6,7,45,14.0,95.0,2.0,20.4,102.5,102.18,78.98
2018,7,6,8,0,27.0,121.0,2.0,20.8,136.0,138.72,108.46
2018,7,6,8,15,31.5,173.0,1.95,21.2,192.0,196.77,154.04
2018,7,6,8,30,36.0,225.0,1.9,21.6,248.0,255.81,199.17
2018,7,6,8,45,23.5,221.0,1.85,22.05,236.5,241.14,186.35
2018,7,6,9,0,11.0,217.0,1.8,22.5,225.0,217.4,166.86
2018,7,6,9,15,7.5,191.0,1.8,23.0,196.5,188.38,143.77
2018,7,6,9,30,4.0,165.0,1.8,23.5,168.0,159.71,120.98
2018,7,6,9,45,4.0,153.0,1.8,24.0,156.0,148.11,111.61
2018,7,6,10,0,4.0,141.0,1.8,24.5,144.0,136.62,102.35
2018,7,6,10,15,19.5,213.0,1.85,24.95,230.0,228.85,173.25
2018,7,6,10,30,35.0,285.0,1.9,25.4,316.0,317.09,238.77
2018,7,6,10,45,80.5,318.0,1.95,25.9,392.0,406.87,304.87
2018,7,6,11,0,126.0,351.0,2.0,26.4,468.0,485.29,361.07
2018,7,6,11,15,243.5,312.0,2.05,26.7,542.0,570.85,424.45
2018,7,6,11,30,361.0,273.0,2.1,27.0,616.0,654.91,485.08
2018,7,6,11,45,436.5,308.0,2.2,27.3,726.0,758.86,555.34
2018,7,6,12,0,512.0,343.0,2.3,27.6,836.0,858.19,620.51
2018,7,6,12,15,445.5,384.0,2.4,27.7,813.0,821.38,593.6
2018,7,6,12,30,379.0,425.0,2.5,27.8,790.0,779.4,564.3
2018,7,6,12,45,495.5,348.0,2.6,27.95,821.0,803.83,584.97
2018,7,6,13,0,612.0,271.0,2.7,28.1,852.0,816.33,597.06
2018,7,6,13,15,605.0,272.5,2.75,28.05,839.5,789.15,578.91
2018,7,6,13,30,598.0,274.0,2.8,28.0,827.0,760.51,559.85
2018,7,6,13,45,657.5,234.0,2.9,28.0,828.5,745.34,551.68
2018,7,6,14,0,717.0,194.0,3.0,28.0,830.0,724.1,538.84
2018,7,6,14,15,749.0,172.0,3.1,27.85,818.0,693.91,518.88
2018,7,6,14,30,781.0,150.0,3.2,27.7,806.0,659.86,495.55
2018,7,6,14,45,805.5,131.5,3.25,27.55,784.0,619.83,466.84
2018,7,6,15,0,830.0,113.0,3.3,27.4,762.0,578.05,435.78
2018,7,6,15,15,803.5,118.0,3.3,27.4,720.0,522.89,393.16
2018,7,6,15,30,777.0,123.0,3.3,27.4,678.0,471.02,351.95
2018,7,6,15,45,752.5,122.0,3.4,26.9,632.0,416.34,308.46
2018,7,6,16,0,728.0,121.0,3.5,26.4,586.0,363.41,265.09
2018,7,6,16,15,744.0,104.5,3.45,26.05,548.5,311.38,220.34
2018,7,6,16,30,760.0,88.0,3.4,25.7,511.0,257.26,173.02
2018,7,6,16,45,754.5,80.5,3.3,25.35,467.5,204.67,127.87
2018,7,6,17,0,749.0,73.0,3.2,25.0,424.0,152.6,85.71
2018,7,6,17,15,636.5,84.5,3.15,24.55,358.5,104.06,56.52
2018,7,6,17,30,524.0,96.0,3.1,24.1,293.0,72.46,48.64
2018,7,6,17,45,444.0,91.5,3.0,23.65,241.5,64.31,49.9
2018,7,6,18,0,364.0,87.0,2.9,23.2,190.0,62.63,48.53
2018,7,6,18,15,337.5,71.5,2.8,22.75,152.0,52.58,39.8
2018,7,6,18,30,311.0,56.0,2.7,22.3,114.0,42.02,30.45
2018,7,6,18,45,279.5,43.5,2.65,21.85,84.5,33.32,22.52
2018,7,6,19,0,248.0,31.0,2.6,21.4,55.0,25.01,13.92
2018,7,6,19,15,148.5,19.5,2.55,21.1,31.5,15.48,0.0
2018,7,6,19,30,49.0,8.0,2.5,20.8,8.0,7.63,0.0
2018,7,6,19,45,24.5,4.0,2.5,20.55,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.5,20.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.45,19.6,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.4,18.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,7,4,45,44.5,5.0,2.3,15.7,5.5,0.0,0.0
2018,7,7,5,0,89.0,10.0,2.4,15.9,11.0,21.0,0.0
2018,7,7,5,15,236.5,20.5,2.45,16.35,40.0,70.22,0.0
2018,7,7,5,30,384.0,31.0,2.5,16.8,69.0,136.27,86.9
2018,7,7,5,45,474.5,37.5,2.55,17.25,111.0,192.65,138.96
2018,7,7,6,0,565.0,44.0,2.6,17.7,153.0,258.86,197.08
2018,7,7,6,15,622.5,48.5,2.55,18.4,201.0,317.56,249.04
2018,7,7,6,30,680.0,53.0,2.5,19.1,249.0,383.22,305.05
2018,7,7,6,45,718.5,56.5,2.5,19.75,299.0,443.02,354.77
2018,7,7,7,0,757.0,60.0,2.5,20.4,349.0,505.49,404.62
2018,7,7,7,15,785.0,63.0,2.55,21.1,400.0,563.29,449.06
2018,7,7,7,30,813.0,66.0,2.6,21.8,451.0,618.05,489.76
2018,7,7,7,45,833.5,68.5,2.65,22.5,500.5,671.26,526.33
2018,7,7,8,0,854.0,71.0,2.7,23.2,550.0,724.15,561.22
2018,7,7,8,15,842.0,82.0,2.75,23.75,588.5,760.62,584.08
2018,7,7,8,30,830.0,93.0,2.8,24.3,627.0,793.51,604.22
2018,7,7,8,45,842.5,97.0,2.85,24.85,671.0,836.01,630.75
2018,7,7,9,0,855.0,101.0,2.9,25.4,715.0,876.57,655.49
2018,7,7,9,15,892.0,91.0,2.95,25.8,762.5,921.91,683.5
2018,7,7,9,30,929.0,81.0,3.0,26.2,810.0,966.08,710.33
2018,7,7,9,45,872.5,116.0,3.05,26.65,824.0,968.37,709.34
2018,7,7,10,0,816.0,151.0,3.1,27.1,838.0,972.68,710.16
2018,7,7,10,15,782.0,177.0,3.15,27.35,853.0,975.94,710.96
2018,7,7,10,30,748.0,203.0,3.2,27.6,868.0,981.25,713.22
2018,7,7,10,45,630.0,271.5,3.25,27.8,841.0,935.84,681.51
2018,7,7,11,0,512.0,340.0,3.3,28.0,814.0,884.0,643.11
2018,7,7,11,15,630.0,276.5,3.35,28.1,868.5,936.02,681.18
2018,7,7,11,30,748.0,213.0,3.4,28.2,923.0,983.45,712.56
2018,7,7,11,45,753.0,214.0,3.45,28.3,933.5,979.74,709.56
2018,7,7,12,0,758.0,215.0,3.5,28.4,944.0,972.92,705.06
2018,7,7,12,15,685.5,255.5,3.55,28.4,914.5,927.48,675.59
2018,7,7,12,30,613.0,296.0,3.6,28.4,885.0,880.31,642.79
2018,7,7,12,45,672.5,260.5,3.65,28.45,902.0,882.8,646.62
2018,7,7,13,0,732.0,225.0,3.7,28.5,919.0,880.07,645.81
2018,7,7,13,15,748.0,209.5,3.75,28.45,909.5,853.48,628.69
2018,7,7,13,30,764.0,194.0,3.8,28.4,900.0,821.86,608.25
2018,7,7,13,45,574.5,285.0,3.85,28.35,809.0,726.42,539.27
2018,7,7,14,0,385.0,376.0,3.9,28.3,718.0,639.22,474.41
2018,7,7,14,15,414.5,350.0,4.0,28.15,707.5,616.47,459.93
2018,7,7,14,30,444.0,324.0,4.1,28.0,697.0,590.18,442.15
2018,7,7,14,45,439.5,309.0,4.15,27.8,665.5,549.11,412.67
2018,7,7,15,0,435.0,294.0,4.2,27.6,634.0,507.83,382.47
2018,7,7,15,15,474.0,264.5,4.2,27.6,617.5,476.77,358.97
2018,7,7,15,30,513.0,235.0,4.2,27.6,601.0,441.43,331.22
2018,7,7,15,45,529.5,209.5,4.3,26.95,566.5,395.76,295.59
2018,7,7,16,0,546.0,184.0,4.4,26.3,532.0,348.13,257.12
2018,7,7,16,15,670.0,133.5,4.4,25.9,528.0,309.48,221.36
2018,7,7,16,30,794.0,83.0,4.4,25.5,524.0,261.55,175.8
2018,7,7,16,45,787.0,76.0,4.4,25.15,479.0,207.18,128.91
2018,7,7,17,0,780.0,69.0,4.4,24.8,434.0,153.47,85.29
2018,7,7,17,15,752.0,65.5,4.35,24.25,384.0,101.88,50.76
2018,7,7,17,30,724.0,62.0,4.3,23.7,334.0,53.66,31.35
2018,7,7,17,45,658.0,61.5,4.2,23.2,281.0,44.88,33.27
2018,7,7,18,0,592.0,61.0,4.1,22.7,228.0,42.38,31.17
2018,7,7,18,15,480.5,57.0,4.0,22.05,175.0,41.23,30.13
2018,7,7,18,30,369.0,53.0,3.9,21.4,122.0,40.25,29.05
2018,7,7,18,45,361.5,41.5,3.75,20.8,92.5,32.47,21.89
2018,7,7,19,0,354.0,30.0,3.6,20.2,63.0,24.17,13.27
2018,7,7,19,15,216.0,19.5,3.6,19.75,36.5,16.19,0.0
2018,7,7,19,30,78.0,9.0,3.6,19.3,10.0,8.58,0.0
2018,7,7,19,45,39.0,4.5,3.55,18.9,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.45,17.7,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,4,45,41.0,5.0,2.9,13.75,5.5,0.0,0.0
2018,7,8,5,0,82.0,10.0,3.0,13.9,11.0,20.02,0.0
2018,7,8,5,15,222.5,20.5,3.0,14.35,39.0,67.17,0.0
2018,7,8,5,30,363.0,31.0,3.0,14.8,67.0,130.88,83.57
2018,7,8,5,45,452.5,38.0,3.0,15.25,108.0,186.28,135.37
2018,7,8,6,0,542.0,45.0,3.0,15.7,149.0,251.45,193.05
2018,7,8,6,15,599.5,50.0,3.05,16.45,196.0,310.77,245.98
2018,7,8,6,30,657.0,55.0,3.1,17.2,243.0,374.35,301.04
2018,7,8,6,45,696.5,59.0,3.1,17.9,293.0,434.09,351.34
2018,7,8,7,0,736.0,63.0,3.1,18.6,343.0,496.65,401.93
2018,7,8,7,15,764.0,66.0,3.15,19.35,393.0,553.48,446.28
2018,7,8,7,30,792.0,69.0,3.2,20.1,443.0,611.31,489.78
2018,7,8,7,45,812.0,72.5,3.2,20.85,492.0,660.37,523.99
2018,7,8,8,0,832.0,76.0,3.2,21.6,541.0,713.14,559.2
2018,7,8,8,15,847.5,78.0,3.25,22.25,587.5,760.02,589.75
2018,7,8,8,30,863.0,80.0,3.3,22.9,634.0,805.64,618.85
2018,7,8,8,45,875.0,82.0,3.3,23.5,677.0,846.72,644.14
2018,7,8,9,0,887.0,84.0,3.3,24.1,720.0,885.78,667.65
2018,7,8,9,15,894.5,87.0,3.35,24.65,758.5,919.59,687.73
2018,7,8,9,30,902.0,90.0,3.4,25.2,797.0,950.67,705.84
2018,7,8,9,45,905.0,94.0,3.45,25.8,829.5,975.65,719.62
2018,7,8,10,0,908.0,98.0,3.5,26.4,862.0,997.39,731.27
2018,7,8,10,15,914.5,98.5,3.5,26.75,890.0,1015.49,740.93
2018,7,8,10,30,921.0,99.0,3.5,27.1,918.0,1030.31,748.5
2018,7,8,10,45,927.0,99.5,3.55,27.5,940.5,1041.24,753.87
2018,7,8,11,0,933.0,100.0,3.6,27.9,963.0,1048.69,757.12
2018,7,8,11,15,936.5,100.0,3.65,28.05,977.5,1049.55,757.02
2018,7,8,11,30,940.0,100.0,3.7,28.2,992.0,1046.85,754.79
2018,7,8,11,45,942.0,100.0,3.75,28.3,999.5,1039.1,749.6
2018,7,8,12,0,944.0,100.0,3.8,28.4,1007.0,1027.85,742.29
2018,7,8,12,15,943.0,100.5,3.85,28.4,1006.5,1010.76,731.58
2018,7,8,12,30,942.0,101.0,3.9,28.4,1006.0,990.39,718.81
2018,7,8,12,45,938.5,102.0,3.95,28.45,998.0,965.02,702.66
2018,7,8,13,0,935.0,103.0,4.0,28.5,990.0,936.69,684.54
2018,7,8,13,15,893.0,124.5,4.05,28.4,961.0,891.62,655.57
2018,7,8,13,30,851.0,146.0,4.1,28.3,932.0,845.66,625.77
2018,7,8,13,45,830.5,153.5,4.1,28.25,905.5,807.17,600.43
2018,7,8,14,0,810.0,161.0,4.1,28.2,879.0,764.01,571.6
2018,7,8,14,15,810.5,154.5,4.1,28.05,853.5,722.33,542.59
2018,7,8,14,30,811.0,148.0,4.1,27.9,828.0,678.68,511.39
2018,7,8,14,45,808.0,141.5,4.15,27.8,796.0,631.05,476.56
2018,7,8,15,0,805.0,135.0,4.2,27.7,764.0,582.09,439.82
2018,7,8,15,15,797.5,130.0,4.2,27.7,726.0,530.97,400.14
2018,7,8,15,30,790.0,125.0,4.2,27.7,688.0,479.35,358.96
2018,7,8,15,45,807.5,109.0,4.25,27.15,653.5,428.17,317.54
2018,7,8,16,0,825.0,93.0,4.3,26.6,619.0,374.35,272.38
2018,7,8,16,15,807.0,90.0,4.3,26.2,572.0,318.35,224.57
2018,7,8,16,30,789.0,87.0,4.3,25.8,525.0,263.78,177.41
2018,7,8,16,45,778.5,80.5,4.3,25.4,479.0,209.35,130.79
2018,7,8,17,0,768.0,74.0,4.3,25.0,433.0,155.98,87.72
2018,7,8,17,15,746.0,69.0,4.3,24.4,384.5,104.23,52.85
2018,7,8,17,30,724.0,64.0,4.3,23.8,336.0,55.19,32.65
2018,7,8,17,45,685.5,59.5,4.25,23.2,286.5,43.32,31.92
2018,7,8,18,0,647.0,55.0,4.2,22.6,237.0,41.46,30.38
2018,7,8,18,15,588.5,49.5,4.1,21.85,190.0,35.26,24.99
2018,7,8,18,30,530.0,44.0,4.0,21.1,143.0,32.59,22.49
2018,7,8,18,45,439.5,36.5,3.95,20.35,102.5,28.0,18.14
2018,7,8,19,0,349.0,29.0,3.9,19.6,62.0,23.24,12.52
2018,7,8,19,15,213.0,18.5,3.85,19.1,35.5,15.22,0.0
2018,7,8,19,30,77.0,8.0,3.8,18.6,9.0,7.63,0.0
2018,7,8,19,45,38.5,4.0,3.8,18.1,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,9,4,45,40.0,4.5,2.95,13.75,5.0,0.0,0.0
2018,7,9,5,0,80.0,9.0,3.0,13.9,10.0,18.74,0.0
2018,7,9,5,15,219.5,19.5,3.05,14.4,37.5,65.23,0.0
2018,7,9,5,30,359.0,30.0,3.1,14.9,65.0,128.57,81.25
2018,7,9,5,45,450.0,37.0,3.1,15.45,106.0,184.04,133.34
2018,7,9,6,0,541.0,44.0,3.1,16.0,147.0,249.49,191.16
2018,7,9,6,15,599.0,49.0,3.05,16.7,194.0,307.51,243.04
2018,7,9,6,30,657.0,54.0,3.0,17.4,241.0,372.7,299.32
2018,7,9,6,45,696.5,57.5,2.95,18.15,290.5,431.86,348.99
2018,7,9,7,0,736.0,61.0,2.9,18.9,340.0,493.82,398.9
2018,7,9,7,15,764.0,64.5,2.9,19.75,390.5,551.25,443.28
2018,7,9,7,30,792.0,68.0,2.9,20.6,441.0,609.69,486.71
2018,7,9,7,45,812.5,71.0,2.9,21.5,490.0,658.57,520.27
2018,7,9,8,0,833.0,74.0,2.9,22.4,539.0,711.21,554.82
2018,7,9,8,15,848.5,76.0,2.85,23.2,585.0,758.18,584.35
2018,7,9,8,30,864.0,78.0,2.8,24.0,631.0,803.89,612.29
2018,7,9,8,45,876.0,80.0,2.7,24.85,674.5,845.07,635.98
2018,7,9,9,0,888.0,82.0,2.6,25.7,718.0,884.22,657.73
2018,7,9,9,15,896.0,84.0,2.55,26.4,756.0,917.46,675.85
2018,7,9,9,30,904.0,86.0,2.5,27.1,794.0,948.02,691.95
2018,7,9,9,45,891.0,98.0,2.5,27.8,821.0,966.57,700.56
2018,7,9,10,0,878.0,110.0,2.5,28.5,848.0,981.07,706.65
2018,7,9,10,15,884.0,112.5,2.5,29.05,876.5,1000.34,716.27
2018,7,9,10,30,890.0,115.0,2.5,29.6,905.0,1016.38,723.8
2018,7,9,10,45,910.0,106.5,2.55,30.1,931.0,1031.67,731.56
2018,7,9,11,0,930.0,98.0,2.6,30.6,957.0,1043.75,737.37
2018,7,9,11,15,932.5,98.5,2.7,30.85,971.5,1044.19,737.26
2018,7,9,11,30,935.0,99.0,2.8,31.1,986.0,1041.07,735.13
2018,7,9,11,45,937.0,99.0,2.9,31.35,993.5,1033.41,730.26
2018,7,9,12,0,939.0,99.0,3.0,31.6,1001.0,1022.26,723.3
2018,7,9,12,15,939.5,99.0,3.1,31.7,1001.5,1006.23,713.76
2018,7,9,12,30,940.0,99.0,3.2,31.8,1002.0,986.88,702.14
2018,7,9,12,45,937.0,100.5,3.35,31.85,994.5,962.53,687.81
2018,7,9,13,0,934.0,102.0,3.5,31.9,987.0,935.19,671.43
2018,7,9,13,15,931.5,101.0,3.6,31.8,972.0,903.02,651.87
2018,7,9,13,30,929.0,100.0,3.7,31.7,957.0,868.12,630.33
2018,7,9,13,45,907.5,109.0,3.8,31.65,930.0,824.91,602.87
2018,7,9,14,0,886.0,118.0,3.9,31.6,903.0,780.49,574.27
2018,7,9,14,15,847.5,132.5,4.0,31.4,864.0,728.0,539.74
2018,7,9,14,30,809.0,147.0,4.1,31.2,825.0,676.75,503.36
2018,7,9,14,45,804.5,141.5,4.15,31.05,792.5,629.16,469.12
2018,7,9,15,0,800.0,136.0,4.2,30.9,760.0,580.38,433.04
2018,7,9,15,15,792.5,130.0,4.2,30.9,722.0,528.6,393.4
2018,7,9,15,30,785.0,124.0,4.2,30.9,684.0,476.33,352.29
2018,7,9,15,45,777.0,117.5,4.35,30.3,642.5,423.13,310.24
2018,7,9,16,0,769.0,111.0,4.5,29.7,601.0,369.93,266.76
2018,7,9,16,15,758.5,104.0,4.5,29.25,556.5,315.73,221.15
2018,7,9,16,30,748.0,97.0,4.5,28.8,512.0,262.21,175.51
2018,7,9,16,45,738.0,89.0,4.55,28.35,466.5,208.83,130.51
2018,7,9,17,0,728.0,81.0,4.6,27.9,421.0,156.49,88.81
2018,7,9,17,15,711.5,74.0,4.5,27.25,374.0,105.7,54.65
2018,7,9,17,30,695.0,67.0,4.4,26.6,327.0,57.03,34.13
2018,7,9,17,45,668.5,60.0,4.35,25.9,280.0,43.71,31.87
2018,7,9,18,0,642.0,53.0,4.3,25.2,233.0,39.74,28.56
2018,7,9,18,15,584.5,48.0,4.15,24.5,187.0,37.26,26.39
2018,7,9,18,30,527.0,43.0,4.0,23.8,141.0,31.76,21.5
2018,7,9,18,45,437.0,36.0,3.9,23.05,101.0,27.59,17.54
2018,7,9,19,0,347.0,29.0,3.8,22.3,61.0,23.29,12.29
2018,7,9,19,15,212.0,19.0,3.75,21.9,35.0,15.77,0.0
2018,7,9,19,30,77.0,9.0,3.7,21.5,9.0,8.58,0.0
2018,7,9,19,45,38.5,4.5,3.65,21.1,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,20.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.5,20.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.4,20.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.35,19.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.95,18.75,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.8,18.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,10,4,45,45.5,4.5,2.25,15.05,5.0,0.0,0.0
2018,7,10,5,0,91.0,9.0,2.4,15.3,10.0,20.04,0.0
2018,7,10,5,15,240.5,19.0,2.5,15.8,38.0,68.06,0.0
2018,7,10,5,30,390.0,29.0,2.6,16.3,66.0,134.53,83.48
2018,7,10,5,45,481.0,35.5,2.7,16.8,108.0,191.03,137.12
2018,7,10,6,0,572.0,42.0,2.8,17.3,150.0,255.94,194.53
2018,7,10,6,15,630.0,46.5,2.75,18.05,198.0,316.75,248.47
2018,7,10,6,30,688.0,51.0,2.7,18.8,246.0,382.96,305.22
2018,7,10,6,45,727.0,55.0,2.7,19.5,297.0,444.01,356.16
2018,7,10,7,0,766.0,59.0,2.7,20.2,348.0,507.82,407.21
2018,7,10,7,15,793.5,62.0,2.65,21.15,399.0,565.83,451.27
2018,7,10,7,30,821.0,65.0,2.6,22.1,450.0,620.75,491.3
2018,7,10,7,45,841.5,67.5,2.6,23.1,500.0,674.44,527.33
2018,7,10,8,0,862.0,70.0,2.6,24.1,550.0,727.79,561.47
2018,7,10,8,15,878.0,72.0,2.55,24.8,597.5,776.37,591.7
2018,7,10,8,30,894.0,74.0,2.5,25.5,645.0,823.65,620.28
2018,7,10,8,45,905.5,76.0,2.5,26.15,689.0,865.5,645.03
2018,7,10,9,0,917.0,78.0,2.5,26.8,733.0,905.19,667.93
2018,7,10,9,15,924.0,80.5,2.5,27.35,772.0,938.96,686.87
2018,7,10,9,30,931.0,83.0,2.5,27.9,811.0,969.9,703.8
2018,7,10,9,45,917.0,95.5,2.5,28.4,838.5,988.73,712.96
2018,7,10,10,0,903.0,108.0,2.5,28.9,866.0,1003.34,719.56
2018,7,10,10,15,891.5,119.5,2.6,29.2,889.0,1015.23,726.08
2018,7,10,10,30,880.0,131.0,2.7,29.5,912.0,1023.17,730.21
2018,7,10,10,45,916.5,113.0,2.8,29.8,943.5,1045.14,743.31
2018,7,10,11,0,953.0,95.0,2.9,30.1,975.0,1063.94,754.31
2018,7,10,11,15,955.5,95.5,3.0,30.2,989.5,1064.41,754.53
2018,7,10,11,30,958.0,96.0,3.1,30.3,1004.0,1061.24,752.73
2018,7,10,11,45,959.0,96.5,3.2,30.4,1011.5,1052.95,747.82
2018,7,10,12,0,960.0,97.0,3.3,30.5,1019.0,1041.09,740.75
2018,7,10,12,15,959.5,97.0,3.45,30.45,1018.5,1023.79,731.11
2018,7,10,12,30,959.0,97.0,3.6,30.4,1018.0,1003.14,719.3
2018,7,10,12,45,955.5,98.0,3.7,30.35,1009.5,977.43,703.83
2018,7,10,13,0,952.0,99.0,3.8,30.3,1001.0,948.69,686.32
2018,7,10,13,15,949.0,98.0,3.9,30.1,985.5,915.57,666.21
2018,7,10,13,30,946.0,97.0,4.0,29.9,970.0,879.7,644.07
2018,7,10,13,45,941.5,97.0,4.1,29.7,948.5,840.96,619.75
2018,7,10,14,0,937.0,97.0,4.2,29.5,927.0,799.87,593.51
2018,7,10,14,15,931.5,95.5,4.25,29.2,898.5,754.52,564.03
2018,7,10,14,30,926.0,94.0,4.3,28.9,870.0,707.31,531.89
2018,7,10,14,45,918.0,92.5,4.35,28.6,835.5,656.89,495.33
2018,7,10,15,0,910.0,91.0,4.4,28.3,801.0,605.26,456.81
2018,7,10,15,15,900.0,89.5,4.4,28.3,761.5,551.62,415.0
2018,7,10,15,30,890.0,88.0,4.4,28.3,722.0,497.45,371.57
2018,7,10,15,45,877.5,85.5,4.45,27.5,678.0,441.06,326.36
2018,7,10,16,0,865.0,83.0,4.5,26.7,634.0,384.91,279.79
2018,7,10,16,15,848.5,80.5,4.5,26.2,586.5,327.99,231.08
2018,7,10,16,30,832.0,78.0,4.5,25.7,539.0,272.21,182.73
2018,7,10,16,45,811.5,75.0,4.45,25.15,490.0,211.0,130.96
2018,7,10,17,0,791.0,72.0,4.4,24.6,441.0,157.25,87.93
2018,7,10,17,15,762.0,68.5,4.35,24.0,390.0,104.8,52.91
2018,7,10,17,30,733.0,65.0,4.3,23.4,339.0,55.86,33.4
2018,7,10,17,45,692.0,60.5,4.3,22.75,288.5,44.23,32.78
2018,7,10,18,0,651.0,56.0,4.3,22.1,238.0,42.41,31.28
2018,7,10,18,15,589.5,50.5,4.15,21.4,190.5,36.15,25.8
2018,7,10,18,30,528.0,45.0,4.0,20.7,143.0,33.52,23.33
2018,7,10,18,45,432.0,37.5,3.9,20.0,102.0,28.99,18.98
2018,7,10,19,0,336.0,30.0,3.8,19.3,61.0,24.3,13.18
2018,7,10,19,15,203.5,19.5,3.75,18.85,35.0,16.33,0.0
2018,7,10,19,30,71.0,9.0,3.7,18.4,9.0,8.58,0.0
2018,7,10,19,45,35.5,4.5,3.65,17.9,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.5,1.85,13.85,4.5,0.0,0.0
2018,7,11,5,0,73.0,9.0,1.9,14.1,9.0,17.71,0.0
2018,7,11,5,15,207.5,20.0,1.85,14.65,36.0,62.54,0.0
2018,7,11,5,30,342.0,31.0,1.8,15.2,63.0,124.78,77.18
2018,7,11,5,45,439.0,38.0,1.75,15.75,104.0,181.08,130.31
2018,7,11,6,0,536.0,45.0,1.7,16.3,145.0,247.94,188.6
2018,7,11,6,15,369.0,55.0,1.65,16.85,133.5,222.26,175.18
2018,7,11,6,30,202.0,65.0,1.6,17.4,122.0,173.64,139.09
2018,7,11,6,45,102.0,90.0,1.5,18.0,119.0,147.08,117.85
2018,7,11,7,0,2.0,115.0,1.4,18.6,116.0,111.41,87.3
