Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,21,4,45,7.0,2.0,1.9,15.7,2.0,0.0,0.0
2018,7,21,5,0,14.0,4.0,1.9,15.8,4.0,0.0,0.0
2018,7,21,5,15,69.0,16.0,1.95,16.2,20.5,26.85,0.0
2018,7,21,5,30,124.0,28.0,2.0,16.6,37.0,66.7,29.42
2018,7,21,5,45,203.5,42.5,2.05,17.0,70.5,115.19,81.19
2018,7,21,6,0,283.0,57.0,2.1,17.4,104.0,169.67,128.36
2018,7,21,6,15,320.5,70.0,2.15,17.9,140.5,214.84,168.43
2018,7,21,6,30,358.0,83.0,2.2,18.4,177.0,263.91,210.93
2018,7,21,6,45,399.5,94.5,2.2,18.95,220.5,316.9,255.38
2018,7,21,7,0,441.0,106.0,2.2,19.5,264.0,373.61,301.44
2018,7,21,7,15,505.0,110.0,2.25,20.05,317.0,438.76,353.05
2018,7,21,7,30,569.0,114.0,2.3,20.6,370.0,514.41,411.0
2018,7,21,7,45,607.5,116.5,2.3,21.15,419.0,570.51,452.33
2018,7,21,8,0,646.0,119.0,2.3,21.7,468.0,628.25,493.74
2018,7,21,8,15,583.0,153.0,2.3,22.2,489.5,642.93,500.83
2018,7,21,8,30,520.0,187.0,2.3,22.7,511.0,645.23,499.06
2018,7,21,8,45,581.0,178.5,2.35,23.2,565.0,711.17,545.51
2018,7,21,9,0,642.0,170.0,2.4,23.7,619.0,774.07,587.71
2018,7,21,9,15,692.5,157.5,2.45,24.1,667.5,823.88,619.55
2018,7,21,9,30,743.0,145.0,2.5,24.5,716.0,869.44,648.13
2018,7,21,9,45,743.5,153.5,2.5,24.9,746.5,893.92,661.91
2018,7,21,10,0,744.0,162.0,2.5,25.3,777.0,915.46,673.86
2018,7,21,10,15,753.0,163.5,2.55,25.65,804.5,935.05,685.1
2018,7,21,10,30,762.0,165.0,2.6,26.0,832.0,951.85,694.55
2018,7,21,10,45,770.0,165.5,2.65,26.3,854.0,963.68,700.98
2018,7,21,11,0,778.0,166.0,2.7,26.6,876.0,972.46,705.55
2018,7,21,11,15,719.0,201.5,2.8,26.8,866.0,952.54,692.32
2018,7,21,11,30,660.0,237.0,2.9,27.0,856.0,923.91,673.63
2018,7,21,11,45,727.0,201.0,2.95,27.15,888.0,944.64,687.15
2018,7,21,12,0,794.0,165.0,3.0,27.3,920.0,956.99,694.84
2018,7,21,12,15,800.5,161.0,3.05,27.35,922.0,943.95,686.4
2018,7,21,12,30,807.0,157.0,3.1,27.4,924.0,927.8,676.19
2018,7,21,12,45,818.5,147.5,3.15,27.45,920.5,901.38,659.24
2018,7,21,13,0,830.0,138.0,3.2,27.5,917.0,879.33,645.23
2018,7,21,13,15,828.0,136.5,3.25,27.4,903.5,849.79,626.51
2018,7,21,13,30,826.0,135.0,3.3,27.3,890.0,817.78,606.04
2018,7,21,13,45,783.5,154.5,3.35,27.2,857.0,773.69,577.12
2018,7,21,14,0,741.0,174.0,3.4,27.1,824.0,726.58,545.11
2018,7,21,14,15,754.5,160.0,3.4,26.9,803.5,689.71,519.74
2018,7,21,14,30,768.0,146.0,3.4,26.7,783.0,649.91,491.56
2018,7,21,14,45,766.5,140.0,3.4,26.55,753.5,605.23,458.73
2018,7,21,15,0,765.0,134.0,3.4,26.4,724.0,559.12,423.98
2018,7,21,15,15,753.0,130.5,3.4,26.4,686.0,508.54,384.65
2018,7,21,15,30,741.0,127.0,3.4,26.4,648.0,457.96,344.26
2018,7,21,15,45,731.5,121.5,3.45,25.8,608.0,406.86,303.15
2018,7,21,16,0,722.0,116.0,3.5,25.2,568.0,355.95,260.84
2018,7,21,16,15,697.5,113.5,3.5,24.8,522.0,299.54,213.4
2018,7,21,16,30,673.0,111.0,3.5,24.4,476.0,248.92,170.11
2018,7,21,16,45,659.0,102.0,3.5,24.0,431.0,197.42,126.54
2018,7,21,17,0,645.0,93.0,3.5,23.6,386.0,147.5,86.8
2018,7,21,17,15,615.5,87.0,3.45,23.05,339.0,100.62,56.04
2018,7,21,17,30,586.0,81.0,3.4,22.5,292.0,57.36,44.09
2018,7,21,17,45,541.5,74.0,3.35,21.95,245.5,51.0,38.77
2018,7,21,18,0,497.0,67.0,3.3,21.4,199.0,47.98,36.19
2018,7,21,18,15,430.0,59.0,3.2,20.9,155.5,43.87,32.48
2018,7,21,18,30,363.0,51.0,3.1,20.4,112.0,39.56,28.4
2018,7,21,18,45,272.5,39.0,3.0,19.9,76.5,30.15,19.62
2018,7,21,19,0,182.0,27.0,2.9,19.4,41.0,21.27,7.98
2018,7,21,19,15,105.0,16.5,2.85,19.1,23.0,15.73,0.0
2018,7,21,19,30,28.0,6.0,2.8,18.8,5.0,0.0,0.0
2018,7,21,19,45,14.0,3.0,2.75,18.55,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,2.1,16.3,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,2.1,16.4,4.0,0.0,0.0
2018,7,22,5,15,102.0,16.0,2.15,16.75,22.0,32.31,0.0
2018,7,22,5,30,180.0,27.0,2.2,17.1,40.0,77.65,31.38
2018,7,22,5,45,276.5,38.0,2.25,17.5,75.0,130.25,90.65
2018,7,22,6,0,373.0,49.0,2.3,17.9,110.0,192.38,144.56
2018,7,22,6,15,262.0,59.5,2.35,18.35,109.5,179.57,140.22
2018,7,22,6,30,151.0,70.0,2.4,18.8,109.0,148.34,117.69
2018,7,22,6,45,94.0,100.0,2.4,19.3,126.0,154.68,123.57
2018,7,22,7,0,37.0,130.0,2.4,19.8,143.0,153.47,121.98
2018,7,22,7,15,82.0,157.0,2.4,20.35,192.0,210.77,168.65
2018,7,22,7,30,127.0,184.0,2.4,20.9,241.0,280.98,224.43
2018,7,22,7,45,275.5,177.5,2.45,21.45,320.0,390.98,312.06
2018,7,22,8,0,424.0,171.0,2.5,22.0,399.0,516.19,408.12
2018,7,22,8,15,560.5,147.5,2.5,22.45,478.0,619.41,484.91
2018,7,22,8,30,697.0,124.0,2.5,22.9,557.0,725.83,559.97
2018,7,22,8,45,754.0,111.0,2.55,23.4,611.0,780.54,595.28
2018,7,22,9,0,811.0,98.0,2.6,23.9,665.0,832.78,628.6
2018,7,22,9,15,745.5,136.0,2.65,24.3,680.5,844.36,634.01
2018,7,22,9,30,680.0,174.0,2.7,24.7,696.0,846.93,633.72
2018,7,22,9,45,671.5,189.0,2.7,25.15,724.0,868.68,646.13
2018,7,22,10,0,663.0,204.0,2.7,25.6,752.0,887.25,656.19
2018,7,22,10,15,706.5,189.0,2.8,25.8,791.0,921.99,678.41
2018,7,22,10,30,750.0,174.0,2.9,26.0,830.0,949.44,695.6
2018,7,22,10,45,805.0,147.0,2.95,26.25,867.0,979.52,714.02
2018,7,22,11,0,860.0,120.0,3.0,26.5,904.0,998.49,725.14
2018,7,22,11,15,863.5,120.5,3.1,26.6,918.5,1000.07,726.0
2018,7,22,11,30,867.0,121.0,3.2,26.7,933.0,998.29,724.94
2018,7,22,11,45,869.5,120.5,3.25,26.8,940.5,991.16,720.13
2018,7,22,12,0,872.0,120.0,3.3,26.9,948.0,980.73,713.31
2018,7,22,12,15,873.5,119.5,3.4,26.9,949.0,966.09,704.46
2018,7,22,12,30,875.0,119.0,3.5,26.9,950.0,948.28,693.57
2018,7,22,12,45,875.5,117.0,3.55,26.95,943.0,925.01,678.63
2018,7,22,13,0,876.0,115.0,3.6,27.0,936.0,898.78,661.73
2018,7,22,13,15,873.0,114.0,3.65,26.9,921.5,867.61,641.84
2018,7,22,13,30,870.0,113.0,3.7,26.8,907.0,833.87,620.11
2018,7,22,13,45,866.0,111.5,3.7,26.75,886.0,796.45,595.33
2018,7,22,14,0,862.0,110.0,3.7,26.7,865.0,756.84,568.86
2018,7,22,14,15,855.5,108.5,3.75,26.55,837.5,713.43,539.88
2018,7,22,14,30,849.0,107.0,3.8,26.4,810.0,668.4,507.86
2018,7,22,14,45,841.0,105.0,3.8,26.2,777.0,620.55,472.46
2018,7,22,15,0,833.0,103.0,3.8,26.0,744.0,571.65,435.32
2018,7,22,15,15,821.5,101.0,3.8,26.0,705.5,520.07,394.8
2018,7,22,15,30,810.0,99.0,3.8,26.0,667.0,468.22,352.93
2018,7,22,15,45,796.0,96.0,3.75,25.5,624.5,410.64,306.21
2018,7,22,16,0,782.0,93.0,3.7,25.0,582.0,356.85,260.98
2018,7,22,16,15,741.5,97.5,3.7,24.7,531.5,302.38,214.67
2018,7,22,16,30,701.0,102.0,3.7,24.4,481.0,247.82,168.36
2018,7,22,16,45,689.5,93.0,3.7,24.05,436.0,195.24,123.58
2018,7,22,17,0,678.0,84.0,3.7,23.7,391.0,143.95,82.57
2018,7,22,17,15,655.5,77.5,3.65,23.3,344.5,95.3,50.5
2018,7,22,17,30,633.0,71.0,3.6,22.9,298.0,49.45,37.21
2018,7,22,17,45,588.0,65.5,3.55,22.5,250.5,44.48,33.04
2018,7,22,18,0,543.0,60.0,3.5,22.1,203.0,42.36,31.2
2018,7,22,18,15,477.0,52.5,3.45,21.65,158.5,38.39,27.63
2018,7,22,18,30,411.0,45.0,3.4,21.2,114.0,34.22,23.71
2018,7,22,18,45,315.0,36.0,3.3,20.75,78.5,28.43,18.05
2018,7,22,19,0,219.0,27.0,3.2,20.3,43.0,22.37,7.97
2018,7,22,19,15,127.0,16.5,3.2,20.0,24.0,15.73,0.0
2018,7,22,19,30,35.0,6.0,3.2,19.7,5.0,0.0,0.0
2018,7,22,19,45,17.5,3.0,3.15,19.4,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,18.15,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,23,4,45,17.5,2.5,2.5,15.35,2.0,0.0,0.0
2018,7,23,5,0,35.0,5.0,2.5,15.4,4.0,0.0,0.0
2018,7,23,5,15,130.5,15.5,2.5,15.8,22.5,36.48,0.0
2018,7,23,5,30,226.0,26.0,2.5,16.2,41.0,86.12,31.28
2018,7,23,5,45,325.5,35.0,2.55,16.65,77.0,141.64,98.25
2018,7,23,6,0,425.0,44.0,2.6,17.1,113.0,204.38,153.56
2018,7,23,6,15,492.5,50.5,2.6,17.7,157.5,262.71,205.23
2018,7,23,6,30,560.0,57.0,2.6,18.3,202.0,327.85,261.53
2018,7,23,6,45,607.0,62.5,2.6,18.9,250.5,388.05,312.47
2018,7,23,7,0,654.0,68.0,2.6,19.5,299.0,452.15,364.66
2018,7,23,7,15,688.0,72.0,2.6,20.15,349.0,508.58,409.03
2018,7,23,7,30,722.0,76.0,2.6,20.8,399.0,568.45,454.35
2018,7,23,7,45,748.0,79.0,2.6,21.4,448.0,623.0,494.03
2018,7,23,8,0,774.0,82.0,2.6,22.0,497.0,677.88,531.18
2018,7,23,8,15,793.5,84.0,2.6,22.65,543.5,726.51,562.79
2018,7,23,8,30,813.0,86.0,2.6,23.3,590.0,768.62,589.13
2018,7,23,8,45,828.5,88.0,2.6,23.9,634.0,811.59,615.72
2018,7,23,9,0,844.0,90.0,2.6,24.5,678.0,852.9,640.68
2018,7,23,9,15,857.0,91.0,2.65,25.05,718.0,888.88,662.16
2018,7,23,9,30,870.0,92.0,2.7,25.6,758.0,922.57,681.92
2018,7,23,9,45,881.0,91.5,2.75,26.1,792.5,950.16,697.64
2018,7,23,10,0,892.0,91.0,2.8,26.6,827.0,974.95,711.51
2018,7,23,10,15,898.5,92.5,2.8,27.0,855.5,994.5,721.83
2018,7,23,10,30,905.0,94.0,2.8,27.4,884.0,1010.78,730.08
2018,7,23,10,45,910.0,94.5,2.85,27.8,906.0,1021.09,735.05
2018,7,23,11,0,915.0,95.0,2.9,28.2,928.0,1027.92,737.94
2018,7,23,11,15,918.5,95.5,2.95,28.4,943.5,1029.7,738.34
2018,7,23,11,30,922.0,96.0,3.0,28.6,959.0,1027.93,736.63
2018,7,23,11,45,922.5,97.0,3.05,28.8,966.5,1020.12,731.21
2018,7,23,12,0,923.0,98.0,3.1,29.0,974.0,1008.83,723.72
2018,7,23,12,15,919.5,101.0,3.15,29.05,973.5,992.25,713.37
2018,7,23,12,30,916.0,104.0,3.2,29.1,973.0,972.42,701.01
2018,7,23,12,45,909.0,107.5,3.3,29.15,964.5,946.74,685.21
2018,7,23,13,0,902.0,111.0,3.4,29.2,956.0,918.25,667.52
2018,7,23,13,15,899.0,110.5,3.45,29.0,941.5,886.76,648.09
2018,7,23,13,30,896.0,110.0,3.5,28.8,927.0,852.61,626.74
2018,7,23,13,45,891.5,109.5,3.6,28.6,906.0,814.76,602.92
2018,7,23,14,0,887.0,109.0,3.7,28.4,885.0,774.66,577.27
2018,7,23,14,15,882.0,106.5,3.75,28.2,857.0,730.3,548.1
2018,7,23,14,30,877.0,104.0,3.8,28.0,829.0,684.13,515.89
2018,7,23,14,45,871.0,101.5,3.85,27.75,796.0,635.73,480.65
2018,7,23,15,0,865.0,99.0,3.9,27.5,763.0,586.01,443.39
2018,7,23,15,15,853.5,97.5,3.9,27.5,724.0,533.21,402.17
2018,7,23,15,30,842.0,96.0,3.9,27.5,685.0,480.09,359.52
2018,7,23,15,45,830.5,91.5,3.85,27.05,641.5,424.27,314.16
2018,7,23,16,0,819.0,87.0,3.8,26.6,598.0,368.65,267.58
2018,7,23,16,15,780.5,91.0,3.75,26.25,546.5,307.88,216.53
2018,7,23,16,30,742.0,95.0,3.7,25.9,495.0,255.18,171.63
2018,7,23,16,45,724.0,88.5,3.65,25.6,447.5,201.3,126.14
2018,7,23,17,0,706.0,82.0,3.6,25.3,400.0,149.36,85.21
2018,7,23,17,15,675.0,76.5,3.55,24.8,350.5,95.1,49.58
2018,7,23,17,30,644.0,71.0,3.5,24.3,301.0,48.79,36.42
2018,7,23,17,45,530.0,72.5,3.4,23.8,242.0,49.97,37.58
2018,7,23,18,0,416.0,74.0,3.3,23.3,183.0,53.77,40.86
2018,7,23,18,15,360.0,62.0,3.25,22.65,141.5,46.03,34.05
2018,7,23,18,30,304.0,50.0,3.2,22.0,100.0,37.9,26.73
2018,7,23,18,45,242.0,37.5,3.1,21.35,69.0,29.0,18.4
2018,7,23,19,0,180.0,25.0,3.0,20.7,38.0,19.7,5.61
2018,7,23,19,15,109.5,15.5,3.0,20.25,21.5,14.77,0.0
2018,7,23,19,30,39.0,6.0,3.0,19.8,5.0,0.0,0.0
2018,7,23,19,45,19.5,3.0,3.05,19.35,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,18.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,24,4,45,13.5,2.5,2.7,15.95,2.0,0.0,0.0
2018,7,24,5,0,27.0,5.0,2.7,16.0,4.0,0.0,0.0
2018,7,24,5,15,113.5,15.5,2.75,16.35,21.5,33.55,0.0
2018,7,24,5,30,200.0,26.0,2.8,16.7,39.0,80.05,24.76
2018,7,24,5,45,288.0,37.0,2.8,17.0,73.5,132.85,91.83
2018,7,24,6,0,376.0,48.0,2.8,17.3,108.0,191.81,144.14
2018,7,24,6,15,332.5,64.5,2.8,17.85,131.5,212.88,166.68
2018,7,24,6,30,289.0,81.0,2.8,18.4,155.0,230.52,184.43
2018,7,24,6,45,234.0,102.0,2.8,18.95,170.5,234.15,189.05
2018,7,24,7,0,179.0,123.0,2.8,19.5,186.0,239.11,193.23
2018,7,24,7,15,251.0,135.0,2.75,20.15,238.5,304.1,246.0
2018,7,24,7,30,323.0,147.0,2.7,20.8,291.0,375.69,302.56
2018,7,24,7,45,507.0,127.5,2.7,21.4,384.0,506.86,405.11
2018,7,24,8,0,691.0,108.0,2.7,22.0,477.0,648.64,511.12
2018,7,24,8,15,745.0,101.0,2.7,22.65,532.5,708.13,550.41
2018,7,24,8,30,799.0,94.0,2.7,23.3,588.0,772.1,592.38
2018,7,24,8,45,816.0,95.0,2.7,23.9,631.5,808.81,614.47
2018,7,24,9,0,833.0,96.0,2.7,24.5,675.0,849.92,639.43
2018,7,24,9,15,843.5,98.5,2.75,25.05,714.5,884.98,660.36
2018,7,24,9,30,854.0,101.0,2.8,25.6,754.0,917.63,679.5
2018,7,24,9,45,860.0,104.5,2.85,26.2,787.5,944.45,694.51
2018,7,24,10,0,866.0,108.0,2.9,26.8,821.0,968.27,707.52
2018,7,24,10,15,874.0,108.5,2.95,27.25,849.5,987.72,718.1
2018,7,24,10,30,882.0,109.0,3.0,27.7,878.0,1004.03,726.71
2018,7,24,10,45,890.0,108.5,3.0,28.15,901.0,1016.01,732.19
2018,7,24,11,0,898.0,108.0,3.0,28.6,924.0,1024.63,735.63
2018,7,24,11,15,902.0,108.0,3.05,28.9,939.5,1026.28,735.62
2018,7,24,11,30,906.0,108.0,3.1,29.2,955.0,1024.43,733.55
2018,7,24,11,45,909.5,107.0,3.15,29.45,963.0,1017.57,728.58
2018,7,24,12,0,913.0,106.0,3.2,29.7,971.0,1007.23,721.53
2018,7,24,12,15,911.5,107.0,3.3,29.8,970.5,990.63,711.37
2018,7,24,12,30,910.0,108.0,3.4,29.9,970.0,970.79,699.18
2018,7,24,12,45,905.5,110.5,3.45,30.0,963.0,946.51,683.77
2018,7,24,13,0,901.0,113.0,3.5,30.1,956.0,919.32,666.47
2018,7,24,13,15,899.0,111.5,3.6,30.0,941.5,887.71,647.0
2018,7,24,13,30,897.0,110.0,3.7,29.9,927.0,853.4,625.57
2018,7,24,13,45,893.5,108.5,3.75,29.85,906.0,815.32,601.02
2018,7,24,14,0,890.0,107.0,3.8,29.8,885.0,774.93,574.68
2018,7,24,14,15,884.0,105.5,3.8,29.6,857.0,730.62,545.49
2018,7,24,14,30,878.0,104.0,3.8,29.4,829.0,684.56,513.35
2018,7,24,14,45,871.0,102.5,3.85,29.2,796.0,636.33,478.31
2018,7,24,15,0,864.0,101.0,3.9,29.0,763.0,586.87,441.33
2018,7,24,15,15,852.5,99.0,3.9,29.0,723.5,533.61,400.03
2018,7,24,15,30,841.0,97.0,3.9,29.0,684.0,480.02,357.3
2018,7,24,15,45,827.5,94.5,3.95,28.4,641.0,425.1,313.17
2018,7,24,16,0,814.0,92.0,4.0,27.8,598.0,366.27,264.72
2018,7,24,16,15,776.5,94.0,4.0,27.4,546.0,308.66,216.31
2018,7,24,16,30,739.0,96.0,4.0,27.0,494.0,254.69,170.64
2018,7,24,16,45,727.0,88.5,4.0,26.6,448.0,201.16,125.44
2018,7,24,17,0,715.0,81.0,4.0,26.2,402.0,148.89,84.23
2018,7,24,17,15,693.5,74.5,3.95,25.6,354.5,98.3,51.65
2018,7,24,17,30,672.0,68.0,3.9,25.0,307.0,45.9,33.84
2018,7,24,17,45,628.0,62.5,3.85,24.4,258.0,42.45,31.01
2018,7,24,18,0,584.0,57.0,3.8,23.8,209.0,40.21,29.1
2018,7,24,18,15,518.0,50.5,3.75,23.15,163.5,36.96,26.2
2018,7,24,18,30,452.0,44.0,3.7,22.5,118.0,33.61,23.0
2018,7,24,18,45,352.5,35.0,3.65,21.9,80.5,27.76,17.26
2018,7,24,19,0,253.0,26.0,3.6,21.3,43.0,21.65,5.75
2018,7,24,19,15,147.0,16.0,3.55,20.9,24.0,15.25,0.0
2018,7,24,19,30,41.0,6.0,3.5,20.5,5.0,0.0,0.0
2018,7,24,19,45,20.5,3.0,3.5,20.15,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,19.55,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,4,45,22.0,2.5,2.45,16.65,2.0,0.0,0.0
2018,7,25,5,0,44.0,5.0,2.5,16.8,4.0,0.0,0.0
2018,7,25,5,15,154.5,14.0,2.5,17.25,22.0,38.76,0.0
2018,7,25,5,30,265.0,23.0,2.5,17.7,40.0,90.79,22.51
2018,7,25,5,45,369.0,31.0,2.55,18.2,77.0,149.12,101.34
2018,7,25,6,0,473.0,39.0,2.6,18.7,114.0,214.36,159.22
2018,7,25,6,15,539.5,45.5,2.5,19.3,160.0,274.72,212.63
2018,7,25,6,30,606.0,52.0,2.4,19.9,206.0,341.87,270.34
2018,7,25,6,45,649.0,56.5,2.35,20.5,254.5,399.86,319.3
2018,7,25,7,0,692.0,61.0,2.3,21.1,303.0,462.84,370.16
2018,7,25,7,15,724.0,65.0,2.25,21.95,353.5,521.61,415.36
2018,7,25,7,30,756.0,69.0,2.2,22.8,404.0,581.9,459.77
2018,7,25,7,45,778.0,72.5,2.2,23.65,453.0,635.84,497.41
2018,7,25,8,0,800.0,76.0,2.2,24.5,502.0,689.69,532.5
2018,7,25,8,15,817.5,78.5,2.2,25.4,549.0,733.2,559.22
2018,7,25,8,30,835.0,81.0,2.2,26.3,596.0,780.63,588.06
2018,7,25,8,45,847.5,83.5,2.2,27.25,639.5,822.49,612.27
2018,7,25,9,0,860.0,86.0,2.2,28.2,683.0,862.43,634.7
2018,7,25,9,15,869.0,89.0,2.2,28.85,722.5,897.57,654.34
2018,7,25,9,30,878.0,92.0,2.2,29.5,762.0,930.12,672.06
2018,7,25,9,45,881.5,96.5,2.2,30.2,795.0,956.29,685.37
2018,7,25,10,0,885.0,101.0,2.2,30.9,828.0,979.27,696.61
2018,7,25,10,15,891.0,102.0,2.3,31.25,856.0,997.63,706.97
2018,7,25,10,30,897.0,103.0,2.4,31.6,884.0,1012.72,715.38
2018,7,25,10,45,900.5,105.0,2.5,32.0,906.0,1022.99,720.72
2018,7,25,11,0,904.0,107.0,2.6,32.4,928.0,1029.77,724.01
2018,7,25,11,15,906.5,108.5,2.75,32.5,943.0,1031.47,725.61
2018,7,25,11,30,909.0,110.0,2.9,32.6,958.0,1029.63,725.11
2018,7,25,11,45,910.0,110.5,3.05,32.7,965.5,1021.75,720.88
2018,7,25,12,0,911.0,111.0,3.2,32.8,973.0,1010.42,714.55
2018,7,25,12,15,912.5,110.0,3.3,32.7,973.5,994.68,705.66
2018,7,25,12,30,914.0,109.0,3.4,32.6,974.0,975.63,694.68
2018,7,25,12,45,914.5,107.5,3.55,32.45,967.5,951.91,681.15
2018,7,25,13,0,915.0,106.0,3.7,32.3,961.0,925.09,665.49
2018,7,25,13,15,912.0,106.0,3.8,32.1,946.5,893.65,646.51
2018,7,25,13,30,909.0,106.0,3.9,31.9,932.0,859.49,625.56
2018,7,25,13,45,888.0,114.0,3.95,31.7,905.0,815.98,597.88
2018,7,25,14,0,867.0,122.0,4.0,31.5,878.0,771.28,569.08
2018,7,25,14,15,831.0,136.0,4.05,31.2,841.5,721.48,536.06
2018,7,25,14,30,795.0,150.0,4.1,30.9,805.0,670.96,500.15
2018,7,25,14,45,790.0,144.5,4.15,30.55,772.5,623.05,465.95
2018,7,25,15,0,785.0,139.0,4.2,30.2,740.0,573.98,429.86
2018,7,25,15,15,777.0,133.0,4.2,30.2,701.5,521.97,389.85
2018,7,25,15,30,769.0,127.0,4.2,30.2,663.0,469.52,348.4
2018,7,25,15,45,766.0,118.5,4.25,29.3,623.0,416.69,306.6
2018,7,25,16,0,763.0,110.0,4.3,28.4,583.0,363.32,262.83
2018,7,25,16,15,771.5,98.0,4.25,27.8,543.5,309.98,217.14
2018,7,25,16,30,780.0,86.0,4.2,27.2,504.0,255.23,169.55
2018,7,25,16,45,740.0,85.5,4.2,26.55,451.0,200.21,124.2
2018,7,25,17,0,700.0,85.0,4.2,25.9,398.0,145.28,82.14
2018,7,25,17,15,683.0,78.0,4.15,25.2,352.0,95.16,49.81
2018,7,25,17,30,666.0,71.0,4.1,24.5,306.0,47.24,35.06
2018,7,25,17,45,620.0,65.0,4.0,23.8,256.5,44.47,32.84
2018,7,25,18,0,574.0,59.0,3.9,23.1,207.0,41.92,30.67
2018,7,25,18,15,503.5,52.0,3.8,22.55,161.0,38.34,27.43
2018,7,25,18,30,433.0,45.0,3.7,22.0,115.0,34.61,23.88
2018,7,25,18,45,327.0,35.5,3.6,21.45,78.0,28.35,17.7
2018,7,25,19,0,221.0,26.0,3.5,20.9,41.0,21.79,4.66
2018,7,25,19,15,125.5,15.5,3.4,20.6,22.5,14.77,0.0
2018,7,25,19,30,30.0,5.0,3.3,20.3,4.0,0.0,0.0
2018,7,25,19,45,15.0,2.5,3.25,20.0,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.15,19.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.1,18.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,17.25,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,26,5,15,75.5,11.5,2.3,16.75,16.0,23.32,0.0
2018,7,26,5,30,151.0,23.0,2.3,17.2,32.0,64.91,10.35
2018,7,26,5,45,251.5,36.0,2.25,17.6,68.0,120.78,82.26
2018,7,26,6,0,352.0,49.0,2.2,18.0,104.0,184.21,137.61
2018,7,26,6,15,302.0,66.0,2.15,18.55,125.0,202.57,157.76
2018,7,26,6,30,252.0,83.0,2.1,19.1,146.0,208.75,166.06
2018,7,26,6,45,187.5,108.0,2.05,19.7,161.0,218.09,174.92
2018,7,26,7,0,123.0,133.0,2.0,20.3,176.0,212.22,170.01
2018,7,26,7,15,112.5,156.5,1.9,21.0,200.5,237.2,189.39
2018,7,26,7,30,102.0,180.0,1.8,21.7,225.0,260.81,206.89
2018,7,26,7,45,131.0,203.0,1.75,22.4,268.0,309.97,244.53
2018,7,26,8,0,160.0,226.0,1.7,23.1,311.0,361.3,282.78
2018,7,26,8,15,258.0,230.5,1.7,23.75,382.5,458.56,356.04
2018,7,26,8,30,356.0,235.0,1.7,24.4,454.0,552.34,424.15
2018,7,26,8,45,509.0,205.0,1.7,25.05,543.5,673.78,510.79
2018,7,26,9,0,662.0,175.0,1.7,25.7,633.0,797.5,594.43
2018,7,26,9,15,710.0,165.5,1.75,26.25,683.0,849.17,625.48
2018,7,26,9,30,758.0,156.0,1.8,26.8,733.0,895.66,653.3
2018,7,26,9,45,757.5,163.5,1.85,27.35,762.5,918.48,665.51
2018,7,26,10,0,757.0,171.0,1.9,27.9,792.0,938.28,675.99
2018,7,26,10,15,751.0,181.5,2.0,28.25,816.0,958.59,687.93
2018,7,26,10,30,745.0,192.0,2.1,28.6,840.0,970.12,694.32
2018,7,26,10,45,779.5,178.0,2.25,28.9,871.0,987.17,705.03
2018,7,26,11,0,814.0,164.0,2.4,29.2,902.0,1007.66,717.87
2018,7,26,11,15,833.0,156.0,2.5,29.3,922.0,1015.53,722.83
2018,7,26,11,30,852.0,148.0,2.6,29.4,942.0,1010.96,720.16
2018,7,26,11,45,857.0,146.5,2.75,29.5,951.0,1005.17,717.35
2018,7,26,12,0,862.0,145.0,2.9,29.6,960.0,996.07,712.45
2018,7,26,12,15,859.5,147.0,3.0,29.55,959.5,979.82,703.03
2018,7,26,12,30,857.0,149.0,3.1,29.5,959.0,960.53,691.7
2018,7,26,12,45,831.5,162.5,3.15,29.45,943.5,935.08,675.98
2018,7,26,13,0,806.0,176.0,3.2,29.4,928.0,900.41,654.21
2018,7,26,13,15,723.5,217.5,3.3,29.25,884.5,844.59,618.75
2018,7,26,13,30,641.0,259.0,3.4,29.1,841.0,787.12,579.35
2018,7,26,13,45,609.5,267.0,3.45,28.9,809.5,741.87,548.69
2018,7,26,14,0,578.0,275.0,3.5,28.7,778.0,697.09,517.75
2018,7,26,14,15,505.0,298.0,3.55,28.45,727.0,637.6,475.27
2018,7,26,14,30,432.0,321.0,3.6,28.2,676.0,582.18,435.13
2018,7,26,14,45,416.5,313.0,3.6,27.95,643.5,540.41,405.19
2018,7,26,15,0,401.0,305.0,3.6,27.7,611.0,499.38,375.16
2018,7,26,15,15,510.0,245.5,3.6,27.7,613.5,479.64,360.57
2018,7,26,15,30,619.0,186.0,3.6,27.7,616.0,448.22,335.54
2018,7,26,15,45,671.0,155.5,3.65,27.05,594.0,406.09,301.52
2018,7,26,16,0,723.0,125.0,3.7,26.4,572.0,357.95,260.98
2018,7,26,16,15,710.5,117.5,3.7,26.0,527.5,304.08,215.3
2018,7,26,16,30,698.0,110.0,3.7,25.6,483.0,251.19,169.98
2018,7,26,16,45,685.5,101.0,3.7,25.15,437.0,198.27,125.42
2018,7,26,17,0,673.0,92.0,3.7,24.7,391.0,146.74,84.87
2018,7,26,17,15,653.0,84.0,3.65,24.15,344.5,97.11,52.85
2018,7,26,17,30,633.0,76.0,3.6,23.6,298.0,50.67,38.15
2018,7,26,17,45,594.5,68.5,3.6,23.0,250.5,47.28,35.38
2018,7,26,18,0,556.0,61.0,3.6,22.4,203.0,43.65,32.26
2018,7,26,18,15,489.0,53.5,3.55,21.8,158.0,39.74,28.72
2018,7,26,18,30,422.0,46.0,3.5,21.2,113.0,35.66,24.83
2018,7,26,18,45,320.0,36.0,3.4,20.6,76.5,28.98,18.19
2018,7,26,19,0,218.0,26.0,3.3,20.0,40.0,21.95,3.31
2018,7,26,19,15,124.0,15.5,3.35,19.7,22.0,14.77,0.0
2018,7,26,19,30,30.0,5.0,3.4,19.4,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,19.05,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,17.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,5,15,52.5,10.5,3.3,15.45,13.5,18.56,0.0
2018,7,27,5,30,105.0,21.0,3.3,15.8,27.0,52.11,2.7
2018,7,27,5,45,186.0,37.0,3.35,16.15,60.5,104.0,71.01
2018,7,27,6,0,267.0,53.0,3.4,16.5,94.0,159.34,120.05
2018,7,27,6,15,249.5,69.5,3.35,17.0,119.0,186.14,146.2
2018,7,27,6,30,232.0,86.0,3.3,17.5,144.0,203.47,163.24
2018,7,27,6,45,211.5,108.5,3.3,18.0,170.5,230.71,186.99
2018,7,27,7,0,191.0,131.0,3.3,18.5,197.0,255.27,207.34
2018,7,27,7,15,172.0,154.5,3.2,19.1,221.0,270.74,219.35
2018,7,27,7,30,153.0,178.0,3.1,19.7,245.0,291.75,235.02
2018,7,27,7,45,159.0,201.5,3.05,20.3,278.5,327.87,262.52
2018,7,27,8,0,165.0,225.0,3.0,20.9,312.0,364.04,289.35
2018,7,27,8,15,282.5,225.5,3.0,21.45,391.5,472.18,373.3
2018,7,27,8,30,400.0,226.0,3.0,22.0,471.0,590.2,461.39
2018,7,27,8,45,534.0,202.5,2.95,22.5,555.5,692.41,535.98
2018,7,27,9,0,668.0,179.0,2.9,23.0,640.0,807.2,616.01
2018,7,27,9,15,697.0,177.0,2.95,23.45,683.0,850.05,642.53
2018,7,27,9,30,726.0,175.0,3.0,23.9,726.0,891.72,668.48
2018,7,27,9,45,742.0,175.0,3.0,24.4,761.0,921.65,685.74
2018,7,27,10,0,758.0,175.0,3.0,24.9,796.0,949.28,701.42
2018,7,27,10,15,780.0,171.5,3.05,25.3,830.0,971.11,713.87
2018,7,27,10,30,802.0,168.0,3.1,25.7,864.0,996.02,728.38
2018,7,27,10,45,822.0,161.5,3.15,26.1,890.5,1012.89,737.61
2018,7,27,11,0,842.0,155.0,3.2,26.5,917.0,1026.61,744.92
2018,7,27,11,15,847.5,154.5,3.25,26.75,932.5,1028.72,745.29
2018,7,27,11,30,853.0,154.0,3.3,27.0,948.0,1018.03,737.61
2018,7,27,11,45,842.5,162.0,3.35,27.25,951.5,1015.52,735.44
2018,7,27,12,0,832.0,170.0,3.4,27.5,955.0,1000.35,725.1
2018,7,27,12,15,853.0,158.0,3.45,27.6,963.0,984.16,714.7
2018,7,27,12,30,874.0,146.0,3.5,27.7,971.0,973.79,708.17
2018,7,27,12,45,861.5,151.0,3.6,27.85,959.0,944.79,689.59
2018,7,27,13,0,849.0,156.0,3.7,28.0,947.0,919.46,673.5
2018,7,27,13,15,846.5,154.5,3.75,27.95,932.5,887.64,653.21
2018,7,27,13,30,844.0,153.0,3.8,27.9,918.0,853.3,631.13
2018,7,27,13,45,826.0,158.0,3.85,27.9,892.0,810.42,602.93
2018,7,27,14,0,808.0,163.0,3.9,27.9,866.0,766.4,573.69
2018,7,27,14,15,790.0,165.5,3.9,27.75,834.0,719.24,540.41
2018,7,27,14,30,772.0,168.0,3.9,27.6,802.0,671.58,506.09
2018,7,27,14,45,772.0,160.0,3.9,27.5,771.0,625.35,472.24
2018,7,27,15,0,772.0,152.0,3.9,27.4,740.0,577.55,436.31
2018,7,27,15,15,765.0,145.0,3.9,27.4,702.0,525.63,396.12
2018,7,27,15,30,758.0,138.0,3.9,27.4,664.0,473.2,354.42
2018,7,27,15,45,747.0,131.0,3.85,26.95,621.0,415.45,308.12
2018,7,27,16,0,736.0,124.0,3.8,26.5,578.0,361.05,262.98
2018,7,27,16,15,719.5,118.0,3.75,26.15,532.0,306.46,216.7
2018,7,27,16,30,703.0,112.0,3.7,25.8,486.0,253.29,171.22
2018,7,27,16,45,695.0,103.0,3.7,25.4,442.0,200.79,126.85
2018,7,27,17,0,687.0,94.0,3.7,25.0,398.0,149.16,86.17
2018,7,27,17,15,652.5,88.5,3.75,24.3,348.5,99.75,55.28
2018,7,27,17,30,618.0,83.0,3.8,23.6,299.0,56.23,42.93
2018,7,27,17,45,555.5,77.5,3.8,22.9,248.0,54.69,41.79
2018,7,27,18,0,493.0,72.0,3.8,22.2,197.0,53.16,40.49
2018,7,27,18,15,413.0,62.5,3.85,21.4,151.0,47.91,35.79
2018,7,27,18,30,333.0,53.0,3.9,20.6,105.0,40.57,29.05
2018,7,27,18,45,224.0,38.0,3.9,19.8,67.5,29.6,18.65
2018,7,27,19,0,115.0,23.0,3.9,19.0,30.0,18.17,0.28
2018,7,27,19,15,59.0,12.0,3.85,18.55,15.5,11.44,0.0
2018,7,27,19,30,3.0,1.0,3.8,18.1,1.0,0.0,0.0
2018,7,27,19,45,1.5,0.5,3.8,17.65,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,28,5,15,19.5,7.0,1.95,14.65,8.0,9.83,0.0
2018,7,28,5,30,39.0,14.0,2.0,15.1,16.0,25.55,0.0
2018,7,28,5,45,79.0,32.5,2.0,15.55,42.5,63.48,42.05
2018,7,28,6,0,119.0,51.0,2.0,16.0,69.0,101.95,76.23
2018,7,28,6,15,144.5,72.5,1.95,16.45,102.5,142.59,111.68
2018,7,28,6,30,170.0,94.0,1.9,16.9,136.0,185.64,148.71
2018,7,28,6,45,178.0,115.0,1.85,17.4,168.0,214.71,173.57
2018,7,28,7,0,186.0,136.0,1.8,17.9,200.0,250.63,203.1
2018,7,28,7,15,144.5,156.0,1.75,18.45,210.5,256.14,206.69
2018,7,28,7,30,103.0,176.0,1.7,19.0,221.0,257.23,206.14
2018,7,28,7,45,111.0,200.0,1.65,19.6,254.0,293.04,233.46
2018,7,28,8,0,119.0,224.0,1.6,20.2,287.0,329.18,260.23
2018,7,28,8,15,153.5,246.5,1.55,20.75,335.5,384.48,301.68
2018,7,28,8,30,188.0,269.0,1.5,21.3,384.0,441.96,343.56
2018,7,28,8,45,262.0,279.0,1.5,21.85,452.5,532.99,409.89
2018,7,28,9,0,336.0,289.0,1.5,22.4,521.0,616.45,468.61
2018,7,28,9,15,429.0,284.0,1.55,22.85,598.0,716.06,537.73
2018,7,28,9,30,522.0,279.0,1.6,23.3,675.0,807.86,599.47
2018,7,28,9,45,536.5,283.5,1.65,23.8,706.5,836.75,616.37
2018,7,28,10,0,551.0,288.0,1.7,24.3,738.0,863.98,632.66
2018,7,28,10,15,566.0,292.5,1.8,24.75,769.0,889.81,648.6
2018,7,28,10,30,581.0,297.0,1.9,25.2,800.0,913.57,663.12
2018,7,28,10,45,581.5,303.5,2.0,25.65,818.0,922.55,667.78
2018,7,28,11,0,582.0,310.0,2.1,26.1,836.0,928.92,673.78
2018,7,28,11,15,593.0,310.0,2.2,26.5,853.5,936.52,675.43
2018,7,28,11,30,604.0,310.0,2.3,26.9,871.0,942.03,678.58
2018,7,28,11,45,598.0,314.5,2.4,27.3,874.0,931.48,671.07
2018,7,28,12,0,592.0,319.0,2.5,27.7,877.0,918.7,662.26
2018,7,28,12,15,621.0,302.5,2.55,27.95,888.0,916.77,661.61
2018,7,28,12,30,650.0,286.0,2.6,28.2,899.0,911.7,658.82
2018,7,28,12,45,660.0,274.5,2.7,28.4,892.5,890.34,645.51
2018,7,28,13,0,670.0,263.0,2.8,28.6,886.0,866.25,630.4
2018,7,28,13,15,653.0,265.5,2.9,28.6,865.0,829.34,606.33
2018,7,28,13,30,636.0,268.0,3.0,28.6,844.0,791.36,581.24
2018,7,28,13,45,586.5,283.0,3.1,28.55,804.0,738.22,544.8
2018,7,28,14,0,537.0,298.0,3.2,28.5,764.0,687.46,509.43
2018,7,28,14,15,589.0,266.0,3.25,28.35,761.5,668.02,497.47
2018,7,28,14,30,641.0,234.0,3.3,28.2,759.0,643.38,481.06
2018,7,28,14,45,649.5,220.0,3.35,28.0,732.5,602.01,451.52
2018,7,28,15,0,658.0,206.0,3.4,27.8,706.0,558.64,419.73
2018,7,28,15,15,664.0,192.5,3.4,27.8,674.5,512.52,384.45
2018,7,28,15,30,670.0,179.0,3.4,27.8,643.0,464.84,346.94
2018,7,28,15,45,677.0,165.5,3.4,27.25,608.0,416.14,308.12
2018,7,28,16,0,684.0,152.0,3.4,26.7,573.0,366.03,266.82
2018,7,28,16,15,662.0,145.0,3.4,26.25,525.5,311.68,221.66
2018,7,28,16,30,640.0,138.0,3.4,25.8,478.0,259.47,177.89
2018,7,28,16,45,607.0,131.5,3.4,25.35,428.0,208.12,136.07
2018,7,28,17,0,574.0,125.0,3.4,24.9,378.0,160.65,100.13
2018,7,28,17,15,532.5,116.5,3.4,24.25,328.0,114.55,71.32
2018,7,28,17,30,491.0,108.0,3.4,23.6,278.0,75.67,59.59
2018,7,28,17,45,436.5,97.0,3.35,22.9,230.0,69.6,54.61
2018,7,28,18,0,382.0,86.0,3.3,22.2,182.0,63.21,49.13
2018,7,28,18,15,316.5,70.5,3.25,21.5,138.0,52.92,40.05
2018,7,28,18,30,251.0,55.0,3.2,20.8,94.0,42.13,30.31
2018,7,28,18,45,169.5,38.0,3.15,20.1,60.0,29.6,18.49
2018,7,28,19,0,88.0,21.0,3.1,19.4,26.0,17.5,0.0
2018,7,28,19,15,44.0,10.5,3.15,19.0,13.0,10.01,0.0
2018,7,28,19,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,29,5,15,25.5,8.0,2.3,15.5,9.5,11.74,0.0
2018,7,29,5,30,51.0,16.0,2.3,15.7,19.0,30.6,0.0
2018,7,29,5,45,73.5,33.5,2.3,15.9,42.0,63.57,41.83
2018,7,29,6,0,96.0,51.0,2.3,16.1,65.0,89.51,66.38
2018,7,29,6,15,124.5,70.0,2.3,16.45,96.0,126.24,98.46
2018,7,29,6,30,153.0,89.0,2.3,16.8,127.0,172.26,137.99
2018,7,29,6,45,173.5,109.5,2.3,17.15,161.5,213.22,172.78
2018,7,29,7,0,194.0,130.0,2.3,17.5,196.0,256.0,208.22
2018,7,29,7,15,185.5,152.5,2.3,18.0,224.0,276.79,224.74
2018,7,29,7,30,177.0,175.0,2.3,18.5,252.0,304.16,245.79
2018,7,29,7,45,161.5,199.5,2.25,19.0,276.5,327.67,262.91
2018,7,29,8,0,146.0,224.0,2.2,19.5,301.0,349.27,278.01
2018,7,29,8,15,191.5,243.0,2.2,20.1,354.0,410.28,324.45
2018,7,29,8,30,237.0,262.0,2.2,20.7,407.0,485.91,380.32
2018,7,29,8,45,300.5,270.0,2.2,21.35,467.5,555.94,431.16
2018,7,29,9,0,364.0,278.0,2.2,22.0,528.0,629.18,482.96
2018,7,29,9,15,458.5,264.0,2.2,22.4,598.0,721.86,548.29
2018,7,29,9,30,553.0,250.0,2.2,22.8,668.0,805.96,605.9
2018,7,29,9,45,604.5,239.5,2.25,23.2,716.0,858.91,640.61
2018,7,29,10,0,656.0,229.0,2.3,23.6,764.0,908.11,672.46
2018,7,29,10,15,661.0,235.0,2.35,23.7,790.5,927.23,683.86
2018,7,29,10,30,666.0,241.0,2.4,23.8,817.0,943.62,693.8
2018,7,29,10,45,654.5,252.5,2.45,23.9,830.5,946.24,694.61
2018,7,29,11,0,643.0,264.0,2.5,24.0,844.0,945.74,693.37
2018,7,29,11,15,682.5,247.0,2.6,23.9,872.0,964.82,707.19
2018,7,29,11,30,722.0,230.0,2.7,23.8,900.0,980.65,718.14
2018,7,29,11,45,611.0,289.0,2.75,23.75,859.0,919.9,676.44
2018,7,29,12,0,500.0,348.0,2.8,23.7,818.0,857.69,632.26
2018,7,29,12,15,546.0,323.5,2.85,23.6,837.0,865.27,639.76
2018,7,29,12,30,592.0,299.0,2.9,23.5,856.0,869.47,644.39
2018,7,29,12,45,618.5,287.0,3.0,23.4,865.0,864.12,642.26
2018,7,29,13,0,645.0,275.0,3.1,23.3,874.0,855.33,637.81
2018,7,29,13,15,575.0,304.5,3.15,23.2,832.0,798.89,597.92
2018,7,29,13,30,505.0,334.0,3.2,23.1,790.0,744.57,559.28
2018,7,29,13,45,519.5,316.5,3.25,23.0,776.0,716.46,540.83
2018,7,29,14,0,534.0,299.0,3.3,22.9,762.0,686.04,520.22
2018,7,29,14,15,501.0,303.0,3.35,22.75,726.0,639.03,486.37
2018,7,29,14,30,468.0,307.0,3.4,22.6,690.0,593.48,453.14
2018,7,29,14,45,427.0,304.5,3.4,22.45,642.5,539.15,412.85
2018,7,29,15,0,386.0,302.0,3.4,22.3,595.0,488.98,375.06
2018,7,29,15,15,283.0,308.5,3.4,22.3,517.0,417.5,320.37
2018,7,29,15,30,180.0,315.0,3.4,22.3,439.0,358.68,275.29
2018,7,29,15,45,182.5,291.5,3.55,22.0,410.0,326.38,250.67
2018,7,29,16,0,185.0,268.0,3.7,21.7,381.0,293.93,225.27
2018,7,29,16,15,177.0,245.5,3.7,21.4,346.5,259.08,197.66
2018,7,29,16,30,169.0,223.0,3.7,21.1,312.0,225.33,170.74
2018,7,29,16,45,208.0,187.5,3.75,20.85,286.0,191.48,141.86
2018,7,29,17,0,247.0,152.0,3.8,20.6,260.0,148.06,105.7
2018,7,29,17,15,369.5,125.5,3.8,20.2,264.0,111.2,75.13
2018,7,29,17,30,492.0,99.0,3.8,19.8,268.0,69.27,54.98
2018,7,29,17,45,438.5,89.0,3.8,19.4,221.5,63.76,50.32
2018,7,29,18,0,385.0,79.0,3.8,19.0,175.0,57.95,45.2
2018,7,29,18,15,320.5,66.0,3.65,18.6,133.5,49.48,37.54
2018,7,29,18,30,256.0,53.0,3.5,18.2,92.0,40.61,29.31
2018,7,29,18,45,171.5,36.5,3.4,17.85,58.5,28.44,17.58
2018,7,29,19,0,87.0,20.0,3.3,17.5,25.0,16.7,0.0
2018,7,29,19,15,43.5,10.0,3.25,17.3,12.5,9.53,0.0
2018,7,29,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,30,5,15,16.0,6.5,2.6,14.65,7.5,8.77,0.0
2018,7,30,5,30,32.0,13.0,2.6,14.9,15.0,22.68,0.0
2018,7,30,5,45,63.0,31.0,2.65,15.15,39.0,53.16,33.81
2018,7,30,6,0,94.0,49.0,2.7,15.4,63.0,86.49,64.05
2018,7,30,6,15,93.5,69.5,2.65,15.85,88.0,113.82,88.69
2018,7,30,6,30,93.0,90.0,2.6,16.3,113.0,140.7,112.37
2018,7,30,6,45,94.0,111.0,2.55,16.75,138.5,168.6,136.18
2018,7,30,7,0,95.0,132.0,2.5,17.2,164.0,196.35,159.15
2018,7,30,7,15,124.0,154.5,2.4,17.85,203.5,242.46,196.59
2018,7,30,7,30,153.0,177.0,2.3,18.5,243.0,291.11,235.12
2018,7,30,7,45,203.0,195.5,2.25,19.1,294.5,352.03,282.87
2018,7,30,8,0,253.0,214.0,2.2,19.7,346.0,427.51,340.33
2018,7,30,8,15,322.0,229.0,2.15,20.35,414.0,507.3,399.73
2018,7,30,8,30,391.0,244.0,2.1,21.0,482.0,591.54,460.41
2018,7,30,8,45,425.5,255.5,2.1,21.65,532.0,657.86,505.7
2018,7,30,9,0,460.0,267.0,2.1,22.3,582.0,713.93,542.94
2018,7,30,9,15,481.0,275.5,2.15,22.8,622.5,754.8,569.4
2018,7,30,9,30,502.0,284.0,2.2,23.3,663.0,794.85,595.03
2018,7,30,9,45,514.0,290.0,2.25,23.85,693.5,822.54,611.74
2018,7,30,10,0,526.0,296.0,2.3,24.4,724.0,848.51,627.26
2018,7,30,10,15,534.0,303.0,2.4,24.7,751.0,869.7,640.41
2018,7,30,10,30,542.0,310.0,2.5,25.0,778.0,888.71,652.14
2018,7,30,10,45,559.0,310.5,2.55,25.35,804.0,907.69,663.67
2018,7,30,11,0,576.0,311.0,2.6,25.7,830.0,924.35,673.67
2018,7,30,11,15,583.0,312.5,2.65,25.9,845.5,929.45,676.35
2018,7,30,11,30,590.0,314.0,2.7,26.1,861.0,931.94,677.5
2018,7,30,11,45,589.0,316.5,2.75,26.3,866.0,924.8,672.28
2018,7,30,12,0,588.0,319.0,2.8,26.5,871.0,915.11,665.53
2018,7,30,12,15,605.5,308.0,2.85,26.65,877.0,907.38,660.92
2018,7,30,12,30,623.0,297.0,2.9,26.8,883.0,896.95,654.5
2018,7,30,12,45,653.5,274.0,2.95,27.0,884.0,884.05,646.85
2018,7,30,13,0,684.0,251.0,3.0,27.2,885.0,867.4,636.63
2018,7,30,13,15,684.0,246.5,3.0,27.2,872.0,838.18,617.2
2018,7,30,13,30,684.0,242.0,3.0,27.2,859.0,806.82,596.21
2018,7,30,13,45,682.0,236.0,3.05,27.15,838.5,770.47,571.92
2018,7,30,14,0,680.0,230.0,3.1,27.1,818.0,732.4,546.03
2018,7,30,14,15,675.0,224.5,3.1,26.95,792.0,691.08,517.32
2018,7,30,14,30,670.0,219.0,3.1,26.8,766.0,648.59,487.18
2018,7,30,14,45,666.0,211.0,3.1,26.65,735.0,603.48,454.51
2018,7,30,15,0,662.0,203.0,3.1,26.5,704.0,557.47,420.34
2018,7,30,15,15,647.0,197.0,3.1,26.5,665.0,506.85,381.59
2018,7,30,15,30,632.0,191.0,3.1,26.5,626.0,456.82,342.33
2018,7,30,15,45,607.0,186.5,3.1,25.95,582.0,404.87,301.41
2018,7,30,16,0,582.0,182.0,3.1,25.4,538.0,354.66,260.86
2018,7,30,16,15,548.5,177.5,3.15,24.9,491.0,304.35,219.79
2018,7,30,16,30,515.0,173.0,3.2,24.4,444.0,257.45,181.34
2018,7,30,16,45,469.0,165.5,3.2,23.95,393.5,209.6,143.52
2018,7,30,17,0,423.0,158.0,3.2,23.5,343.0,167.03,112.23
2018,7,30,17,15,381.0,143.5,3.2,22.75,294.0,124.77,85.2
2018,7,30,17,30,339.0,129.0,3.2,22.0,245.0,96.15,77.55
2018,7,30,17,45,284.5,111.5,3.2,21.25,197.5,84.49,67.8
2018,7,30,18,0,230.0,94.0,3.2,20.5,150.0,72.37,57.37
2018,7,30,18,15,183.5,72.0,3.2,19.85,110.0,56.61,43.47
