Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,18,30,137.0,50.0,3.2,19.2,70.0,40.25,28.82
2018,7,30,18,45,89.5,31.5,3.15,18.55,42.5,25.93,15.31
2018,7,30,19,0,42.0,13.0,3.1,17.9,15.0,11.07,0.0
2018,7,30,19,15,21.0,6.5,3.1,17.6,7.5,6.2,0.0
2018,7,30,19,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,31,5,15,18.0,6.0,2.1,14.2,7.0,8.6,0.0
2018,7,31,5,30,36.0,12.0,2.1,14.6,14.0,22.25,0.0
2018,7,31,5,45,74.0,29.5,2.15,14.95,38.5,58.78,37.43
2018,7,31,6,0,112.0,47.0,2.2,15.3,63.0,95.08,70.63
2018,7,31,6,15,140.0,68.0,2.15,15.8,96.0,135.79,106.23
2018,7,31,6,30,168.0,89.0,2.1,16.3,129.0,179.17,143.72
2018,7,31,6,45,181.5,108.5,2.05,16.75,161.5,216.28,175.38
2018,7,31,7,0,195.0,128.0,2.0,17.2,194.0,254.48,207.02
2018,7,31,7,15,185.5,150.5,1.95,17.75,221.5,274.76,223.05
2018,7,31,7,30,176.0,173.0,1.9,18.3,249.0,301.54,243.5
2018,7,31,7,45,156.0,197.5,1.85,18.85,271.0,321.94,257.99
2018,7,31,8,0,136.0,222.0,1.8,19.4,293.0,340.04,270.2
2018,7,31,8,15,159.0,244.5,1.85,20.0,335.0,387.12,305.47
2018,7,31,8,30,182.0,267.0,1.9,20.6,377.0,435.45,340.8
2018,7,31,8,45,262.5,276.0,1.9,21.2,448.5,530.73,411.25
2018,7,31,9,0,343.0,285.0,1.9,21.8,520.0,618.82,474.1
2018,7,31,9,15,441.5,273.5,1.9,22.4,594.5,716.89,542.5
2018,7,31,9,30,540.0,262.0,1.9,23.0,669.0,807.1,603.38
2018,7,31,9,45,586.0,249.5,1.95,23.6,710.0,848.24,629.45
2018,7,31,10,0,632.0,237.0,2.0,24.2,751.0,893.37,658.1
2018,7,31,10,15,637.0,244.0,2.05,24.65,777.5,913.18,669.06
2018,7,31,10,30,642.0,251.0,2.1,25.1,804.0,930.33,678.51
2018,7,31,10,45,644.0,255.5,2.15,25.5,822.5,939.14,682.76
2018,7,31,11,0,646.0,260.0,2.2,25.9,841.0,945.11,685.31
2018,7,31,11,15,642.5,265.5,2.3,26.15,851.5,943.67,683.95
2018,7,31,11,30,639.0,271.0,2.4,26.4,862.0,939.38,680.85
2018,7,31,11,45,647.0,268.5,2.45,26.7,871.0,935.78,678.09
2018,7,31,12,0,655.0,266.0,2.5,27.0,880.0,929.31,673.51
2018,7,31,12,15,654.5,265.5,2.55,27.05,879.5,913.73,663.54
2018,7,31,12,30,654.0,265.0,2.6,27.1,879.0,895.59,651.95
2018,7,31,12,45,658.0,260.5,2.7,27.15,874.0,875.31,639.44
2018,7,31,13,0,662.0,256.0,2.8,27.2,869.0,852.54,625.13
2018,7,31,13,15,664.5,249.5,2.85,27.15,856.5,824.17,606.85
2018,7,31,13,30,667.0,243.0,2.9,27.1,844.0,793.59,586.85
2018,7,31,13,45,675.0,231.5,2.95,27.05,827.0,760.59,565.07
2018,7,31,14,0,683.0,220.0,3.0,27.0,810.0,725.21,541.22
2018,7,31,14,15,685.0,211.5,3.05,26.85,786.5,686.01,514.26
2018,7,31,14,30,687.0,203.0,3.1,26.7,763.0,645.03,485.4
2018,7,31,14,45,689.5,192.0,3.1,26.5,733.5,600.47,453.18
2018,7,31,15,0,692.0,181.0,3.1,26.3,704.0,554.37,418.93
2018,7,31,15,15,682.5,174.0,3.1,26.3,666.5,504.25,380.33
2018,7,31,15,30,673.0,167.0,3.1,26.3,629.0,454.09,340.64
2018,7,31,15,45,671.5,155.0,3.15,25.75,590.0,402.96,299.82
2018,7,31,16,0,670.0,143.0,3.2,25.2,551.0,351.36,257.24
2018,7,31,16,15,658.0,133.5,3.25,24.75,507.0,298.53,212.71
2018,7,31,16,30,646.0,124.0,3.3,24.3,463.0,246.72,168.57
2018,7,31,16,45,631.0,114.0,3.3,23.85,417.0,195.18,125.57
2018,7,31,17,0,616.0,104.0,3.3,23.4,371.0,145.39,86.97
2018,7,31,17,15,587.0,96.0,3.3,22.75,324.0,98.37,57.89
2018,7,31,17,30,558.0,88.0,3.3,22.1,277.0,60.74,47.12
2018,7,31,17,45,508.0,79.0,3.25,21.45,229.0,56.52,43.62
2018,7,31,18,0,458.0,70.0,3.2,20.8,181.0,52.02,39.7
2018,7,31,18,15,385.0,59.5,3.2,20.15,137.5,44.69,33.11
2018,7,31,18,30,312.0,49.0,3.2,19.5,94.0,37.64,26.52
2018,7,31,18,45,213.5,34.5,3.15,18.9,60.0,26.98,15.91
2018,7,31,19,0,115.0,20.0,3.1,18.3,26.0,15.87,0.0
2018,7,31,19,15,57.5,10.0,3.1,17.95,13.0,9.53,0.0
2018,7,31,19,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,1,5,15,32.0,8.5,2.4,14.0,10.0,13.2,0.0
2018,8,1,5,30,64.0,17.0,2.4,14.4,20.0,34.45,0.0
2018,8,1,5,45,131.0,35.0,2.4,14.75,50.5,82.19,53.0
2018,8,1,6,0,198.0,53.0,2.4,15.1,81.0,131.28,98.29
2018,8,1,6,15,217.5,69.0,2.3,15.6,111.0,167.02,130.97
2018,8,1,6,30,237.0,85.0,2.2,16.1,141.0,204.86,164.59
2018,8,1,6,45,244.0,104.0,2.1,16.65,174.0,241.97,196.54
2018,8,1,7,0,251.0,123.0,2.0,17.2,207.0,279.38,227.53
2018,8,1,7,15,227.0,145.5,1.95,17.8,231.0,302.54,245.62
2018,8,1,7,30,203.0,168.0,1.9,18.4,255.0,313.38,253.21
2018,8,1,7,45,187.0,194.0,1.9,19.0,282.0,339.58,272.37
2018,8,1,8,0,171.0,220.0,1.9,19.6,309.0,363.73,289.28
2018,8,1,8,15,283.0,222.0,1.9,20.25,386.0,469.45,370.61
2018,8,1,8,30,395.0,224.0,1.9,20.9,463.0,584.64,455.38
2018,8,1,8,45,508.0,207.0,1.95,21.55,538.5,675.85,520.79
2018,8,1,9,0,621.0,190.0,2.0,22.2,614.0,777.98,591.73
2018,8,1,9,15,664.5,183.5,2.1,22.7,661.5,828.11,623.75
2018,8,1,9,30,708.0,177.0,2.2,23.2,709.0,877.76,655.16
2018,8,1,9,45,751.5,163.5,2.25,23.75,752.0,918.71,679.78
2018,8,1,10,0,795.0,150.0,2.3,24.3,795.0,953.85,700.36
2018,8,1,10,15,790.5,159.5,2.4,24.7,820.0,969.55,709.11
2018,8,1,10,30,786.0,169.0,2.5,25.1,845.0,981.8,715.86
2018,8,1,10,45,772.0,181.0,2.6,25.5,859.5,983.63,715.98
2018,8,1,11,0,758.0,193.0,2.7,25.9,874.0,981.92,713.98
2018,8,1,11,15,756.5,197.0,2.8,26.15,886.0,981.37,713.29
2018,8,1,11,30,755.0,201.0,2.9,26.4,898.0,977.67,710.63
2018,8,1,11,45,761.5,200.0,3.0,26.6,908.0,973.85,708.14
2018,8,1,12,0,768.0,199.0,3.1,26.8,918.0,966.88,703.66
2018,8,1,12,15,786.0,188.5,3.15,26.95,924.5,958.51,698.15
2018,8,1,12,30,804.0,178.0,3.2,27.1,931.0,946.62,690.42
2018,8,1,12,45,800.5,178.0,3.25,27.2,923.0,921.63,674.28
2018,8,1,13,0,797.0,178.0,3.3,27.3,915.0,894.01,656.45
2018,8,1,13,15,778.5,184.5,3.35,27.35,894.5,857.16,632.51
2018,8,1,13,30,760.0,191.0,3.4,27.4,874.0,818.84,607.44
2018,8,1,13,45,761.5,185.0,3.45,27.4,855.0,783.58,584.37
2018,8,1,14,0,763.0,179.0,3.5,27.4,836.0,746.07,558.66
2018,8,1,14,15,775.0,166.0,3.55,27.35,814.5,707.4,531.86
2018,8,1,14,30,787.0,153.0,3.6,27.3,793.0,665.82,502.3
2018,8,1,14,45,783.5,147.0,3.6,27.2,761.0,618.29,467.36
2018,8,1,15,0,780.0,141.0,3.6,27.1,729.0,569.48,430.55
2018,8,1,15,15,758.0,140.0,3.6,27.1,686.0,514.61,388.01
2018,8,1,15,30,736.0,139.0,3.6,27.1,643.0,457.78,343.01
2018,8,1,15,45,730.5,130.5,3.65,26.6,602.5,404.81,300.29
2018,8,1,16,0,725.0,122.0,3.7,26.1,562.0,351.67,256.03
2018,8,1,16,15,702.5,118.0,3.75,25.65,515.5,297.43,210.18
2018,8,1,16,30,680.0,114.0,3.8,25.2,469.0,245.29,165.79
2018,8,1,16,45,651.5,108.5,3.8,24.8,420.5,193.2,122.76
2018,8,1,17,0,623.0,103.0,3.8,24.4,372.0,144.38,85.67
2018,8,1,17,15,584.0,96.5,3.8,23.65,323.0,97.65,57.58
2018,8,1,17,30,545.0,90.0,3.8,22.9,274.0,62.56,48.53
2018,8,1,17,45,480.5,82.5,3.8,22.15,224.5,59.69,46.23
2018,8,1,18,0,416.0,75.0,3.8,21.4,175.0,55.25,42.37
2018,8,1,18,15,343.0,62.0,3.75,20.6,131.5,46.65,34.7
2018,8,1,18,30,270.0,49.0,3.7,19.8,88.0,37.66,26.44
2018,8,1,18,45,179.0,33.5,3.65,19.05,55.0,26.19,15.01
2018,8,1,19,0,88.0,18.0,3.6,18.3,22.0,14.24,0.0
2018,8,1,19,15,44.0,9.0,3.65,17.9,11.0,8.58,0.0
2018,8,1,19,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,2,5,15,30.0,8.0,2.55,13.65,9.5,12.38,0.0
2018,8,2,5,30,60.0,16.0,2.6,14.0,19.0,32.27,0.0
2018,8,2,5,45,125.5,34.0,2.7,14.4,49.0,79.62,50.46
2018,8,2,6,0,191.0,52.0,2.8,14.8,79.0,127.88,95.64
2018,8,2,6,15,138.5,62.5,2.75,15.3,86.0,128.73,100.5
2018,8,2,6,30,86.0,73.0,2.7,15.8,93.0,117.72,93.42
2018,8,2,6,45,73.0,98.5,2.7,16.25,118.5,143.92,115.97
2018,8,2,7,0,60.0,124.0,2.7,16.7,144.0,161.02,130.14
2018,8,2,7,15,162.5,144.0,2.7,17.35,210.5,253.78,207.14
2018,8,2,7,30,265.0,164.0,2.7,18.0,277.0,358.31,291.35
2018,8,2,7,45,337.5,173.5,2.7,18.6,336.0,430.44,347.71
2018,8,2,8,0,410.0,183.0,2.7,19.2,395.0,519.69,415.44
2018,8,2,8,15,490.0,182.0,2.75,19.8,460.0,597.6,473.32
2018,8,2,8,30,570.0,181.0,2.8,20.4,525.0,680.18,533.07
2018,8,2,8,45,623.0,178.5,2.85,21.0,580.5,747.66,579.85
2018,8,2,9,0,676.0,176.0,2.9,21.6,636.0,811.61,622.4
2018,8,2,9,15,700.5,176.5,3.0,22.1,678.5,853.4,648.9
2018,8,2,9,30,725.0,177.0,3.1,22.6,721.0,893.79,674.31
2018,8,2,9,45,732.5,181.5,3.15,23.15,753.0,920.6,689.8
2018,8,2,10,0,740.0,186.0,3.2,23.7,785.0,944.77,703.55
2018,8,2,10,15,763.0,182.0,3.25,24.1,819.0,972.18,719.85
2018,8,2,10,30,786.0,178.0,3.3,24.5,853.0,991.29,730.59
2018,8,2,10,45,791.5,179.5,3.35,24.9,874.5,1001.81,735.78
2018,8,2,11,0,797.0,181.0,3.4,25.3,896.0,1009.1,739.02
2018,8,2,11,15,804.0,180.5,3.45,25.5,912.0,1012.57,740.47
2018,8,2,11,30,811.0,180.0,3.5,25.7,928.0,1012.71,739.9
2018,8,2,11,45,818.0,178.0,3.55,25.9,937.5,1007.98,736.29
2018,8,2,12,0,825.0,176.0,3.6,26.1,947.0,999.89,730.62
2018,8,2,12,15,846.5,164.0,3.65,26.15,955.5,992.38,725.89
2018,8,2,12,30,868.0,152.0,3.7,26.2,964.0,973.63,713.84
2018,8,2,12,45,874.0,147.0,3.7,26.25,959.0,952.05,699.72
2018,8,2,13,0,880.0,142.0,3.7,26.3,954.0,927.23,683.48
2018,8,2,13,15,844.5,158.0,3.75,26.2,927.0,888.36,658.48
2018,8,2,13,30,809.0,174.0,3.8,26.1,900.0,843.11,628.97
2018,8,2,13,45,809.5,168.5,3.8,26.05,879.5,805.74,604.27
2018,8,2,14,0,810.0,163.0,3.8,26.0,859.0,766.04,577.6
2018,8,2,14,15,808.5,157.5,3.8,25.8,832.5,722.75,547.18
2018,8,2,14,30,807.0,152.0,3.8,25.6,806.0,677.58,514.73
2018,8,2,14,45,789.0,152.0,3.75,25.4,768.5,625.62,476.19
2018,8,2,15,0,771.0,152.0,3.7,25.2,731.0,573.69,436.77
2018,8,2,15,15,763.5,145.0,3.7,25.2,692.5,521.18,395.78
2018,8,2,15,30,756.0,138.0,3.7,25.2,654.0,465.26,351.1
2018,8,2,15,45,738.0,134.0,3.75,24.6,609.5,410.0,306.44
2018,8,2,16,0,720.0,130.0,3.8,24.0,565.0,355.86,261.34
2018,8,2,16,15,697.0,125.0,3.8,23.55,517.5,300.8,214.56
2018,8,2,16,30,674.0,120.0,3.8,23.1,470.0,247.94,169.34
2018,8,2,16,45,647.0,113.0,3.85,22.65,421.0,195.17,125.52
2018,8,2,17,0,620.0,106.0,3.9,22.2,372.0,145.51,87.59
2018,8,2,17,15,579.5,100.5,3.85,21.55,323.5,99.74,60.33
2018,8,2,17,30,539.0,95.0,3.8,20.9,275.0,66.99,52.78
2018,8,2,17,45,470.5,87.5,3.8,20.2,225.0,63.14,49.6
2018,8,2,18,0,402.0,80.0,3.8,19.5,175.0,59.16,46.1
2018,8,2,18,15,328.5,65.0,3.7,18.9,130.5,49.08,37.03
2018,8,2,18,30,255.0,50.0,3.6,18.3,86.0,38.53,27.3
2018,8,2,18,45,167.0,33.5,3.55,17.65,53.5,26.25,14.85
2018,8,2,19,0,79.0,17.0,3.5,17.0,21.0,13.45,0.0
2018,8,2,19,15,39.5,8.5,3.45,16.7,10.5,8.1,0.0
2018,8,2,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,3,5,15,10.5,4.0,2.05,13.35,4.5,3.81,0.0
2018,8,3,5,30,21.0,8.0,2.1,13.8,9.0,12.08,0.0
2018,8,3,5,45,46.5,22.0,2.1,14.2,27.5,37.56,20.83
2018,8,3,6,0,72.0,36.0,2.1,14.6,46.0,63.57,45.47
2018,8,3,6,15,101.5,59.5,2.05,15.1,80.0,105.26,81.52
2018,8,3,6,30,131.0,83.0,2.0,15.6,114.0,149.66,119.79
2018,8,3,6,45,158.5,109.5,1.95,16.1,156.0,199.44,161.93
2018,8,3,7,0,186.0,136.0,1.9,16.6,198.0,251.63,205.04
2018,8,3,7,15,212.5,161.5,1.8,17.1,243.5,304.33,247.32
2018,8,3,7,30,239.0,187.0,1.7,17.6,289.0,368.26,296.99
2018,8,3,7,45,264.0,208.5,1.6,18.1,334.0,419.86,335.65
2018,8,3,8,0,289.0,230.0,1.5,18.6,379.0,472.95,374.3
2018,8,3,8,15,311.0,250.0,1.4,19.4,424.5,523.24,409.13
2018,8,3,8,30,333.0,270.0,1.3,20.2,470.0,574.24,443.3
2018,8,3,8,45,354.5,285.5,1.25,20.95,513.0,620.22,473.3
2018,8,3,9,0,376.0,301.0,1.2,21.7,556.0,666.37,502.6
2018,8,3,9,15,420.0,299.5,1.2,22.55,600.5,714.07,533.32
2018,8,3,9,30,464.0,298.0,1.2,23.4,645.0,774.94,571.79
2018,8,3,9,45,535.0,275.0,1.15,24.3,693.5,827.47,604.18
2018,8,3,10,0,606.0,252.0,1.1,25.2,742.0,883.91,638.09
2018,8,3,10,15,618.5,257.0,1.15,25.85,772.5,908.72,651.55
2018,8,3,10,30,631.0,262.0,1.2,26.5,803.0,931.09,663.77
2018,8,3,10,45,637.0,266.0,1.2,27.2,824.5,943.29,668.65
2018,8,3,11,0,643.0,270.0,1.2,27.9,846.0,952.69,671.91
2018,8,3,11,15,642.5,274.5,1.3,28.3,858.0,953.17,671.97
2018,8,3,11,30,642.0,279.0,1.4,28.7,870.0,950.77,670.36
2018,8,3,11,45,642.0,281.0,1.55,29.1,876.0,943.55,666.51
2018,8,3,12,0,642.0,283.0,1.7,29.5,882.0,933.55,660.85
2018,8,3,12,15,626.5,290.5,1.85,29.7,875.0,911.25,647.45
2018,8,3,12,30,611.0,298.0,2.0,29.9,868.0,886.85,632.58
2018,8,3,12,45,592.0,306.5,2.15,30.05,855.5,858.34,614.84
2018,8,3,13,0,573.0,315.0,2.3,30.2,843.0,829.22,596.39
2018,8,3,13,15,568.5,312.0,2.4,30.2,828.5,800.26,578.23
2018,8,3,13,30,564.0,309.0,2.5,30.2,814.0,769.75,558.72
2018,8,3,13,45,565.0,300.5,2.6,30.2,796.0,737.07,537.61
2018,8,3,14,0,566.0,292.0,2.7,30.2,778.0,702.81,515.0
2018,8,3,14,15,570.0,281.0,2.8,30.0,756.0,666.92,491.25
2018,8,3,14,30,574.0,270.0,2.9,29.8,734.0,629.43,465.74
2018,8,3,14,45,570.0,260.0,3.0,29.65,704.0,586.4,435.44
2018,8,3,15,0,566.0,250.0,3.1,29.5,674.0,542.7,403.83
2018,8,3,15,15,554.0,241.0,3.1,29.5,637.5,495.27,368.16
2018,8,3,15,30,542.0,232.0,3.1,29.5,601.0,448.3,331.98
2018,8,3,15,45,526.0,220.5,3.2,28.8,558.5,398.25,293.71
2018,8,3,16,0,510.0,209.0,3.3,28.1,516.0,349.5,255.34
2018,8,3,16,15,488.0,196.0,3.35,27.5,470.0,299.28,215.1
2018,8,3,16,30,466.0,183.0,3.4,26.9,424.0,251.43,176.46
2018,8,3,16,45,437.5,169.5,3.4,26.25,377.0,204.59,139.58
2018,8,3,17,0,409.0,156.0,3.4,25.6,330.0,161.16,107.56
2018,8,3,17,15,371.5,140.0,3.4,24.85,282.5,118.91,81.1
2018,8,3,17,30,334.0,124.0,3.4,24.1,235.0,92.87,74.14
2018,8,3,17,45,288.0,105.5,3.4,23.3,189.5,80.42,63.75
2018,8,3,18,0,242.0,87.0,3.4,22.5,144.0,67.49,52.64
2018,8,3,18,15,192.0,66.5,3.3,21.9,104.5,52.62,39.54
2018,8,3,18,30,142.0,46.0,3.2,21.3,65.0,37.21,25.76
2018,8,3,18,45,92.5,29.0,3.1,20.65,39.5,23.94,12.49
2018,8,3,19,0,43.0,12.0,3.0,20.0,14.0,11.44,0.0
2018,8,3,19,15,21.5,6.0,2.95,19.7,7.0,5.72,0.0
2018,8,3,19,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.85,19.15,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,18.1,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.35,17.9,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,4,5,15,10.0,3.5,1.75,16.5,4.0,3.34,0.0
2018,8,4,5,30,20.0,7.0,1.8,16.9,8.0,10.9,0.0
2018,8,4,5,45,45.0,21.0,1.85,17.25,26.0,35.91,18.85
2018,8,4,6,0,70.0,35.0,1.9,17.6,44.0,61.81,43.43
2018,8,4,6,15,98.5,57.5,1.95,18.0,76.5,101.8,77.73
2018,8,4,6,30,127.0,80.0,2.0,18.4,109.0,144.43,114.2
2018,8,4,6,45,153.5,106.5,2.0,18.8,150.5,193.55,155.49
2018,8,4,7,0,180.0,133.0,2.0,19.2,192.0,244.97,197.75
2018,8,4,7,15,206.0,159.0,2.05,19.7,237.5,297.7,239.94
2018,8,4,7,30,232.0,185.0,2.1,20.2,283.0,352.42,282.6
2018,8,4,7,45,257.5,208.0,2.1,20.7,329.5,415.01,329.95
2018,8,4,8,0,283.0,231.0,2.1,21.2,376.0,469.9,370.27
2018,8,4,8,15,308.0,247.5,2.15,21.9,420.0,518.3,404.78
2018,8,4,8,30,333.0,264.0,2.2,22.6,464.0,567.72,439.25
2018,8,4,8,45,361.0,277.0,2.25,23.3,508.5,616.46,472.62
2018,8,4,9,0,389.0,290.0,2.3,24.0,553.0,665.82,505.71
2018,8,4,9,15,455.0,279.0,2.4,24.85,605.0,735.82,553.5
2018,8,4,9,30,521.0,268.0,2.5,25.7,657.0,796.54,593.92
2018,8,4,9,45,615.5,232.0,2.55,26.55,713.0,862.71,637.95
2018,8,4,10,0,710.0,196.0,2.6,27.4,769.0,926.69,677.59
2018,8,4,10,15,723.5,198.0,2.75,27.85,800.0,950.83,691.79
2018,8,4,10,30,737.0,200.0,2.9,28.3,831.0,972.28,704.59
2018,8,4,10,45,756.5,196.0,3.0,28.7,858.0,990.43,715.04
2018,8,4,11,0,776.0,192.0,3.1,29.1,885.0,999.32,719.6
2018,8,4,11,15,763.5,203.0,3.25,29.2,894.5,1001.39,721.19
2018,8,4,11,30,751.0,214.0,3.4,29.3,904.0,993.82,716.7
2018,8,4,11,45,764.5,209.5,3.5,29.4,917.0,992.8,716.22
2018,8,4,12,0,778.0,205.0,3.6,29.5,930.0,982.56,709.81
2018,8,4,12,15,770.0,209.5,3.7,29.5,927.0,969.15,701.74
2018,8,4,12,30,762.0,214.0,3.8,29.5,924.0,947.07,688.04
2018,8,4,12,45,775.0,204.0,3.9,29.45,921.0,922.87,673.1
2018,8,4,13,0,788.0,194.0,4.0,29.4,918.0,900.76,659.5
2018,8,4,13,15,796.5,186.5,4.05,29.3,908.0,873.83,642.49
2018,8,4,13,30,805.0,179.0,4.1,29.2,898.0,843.87,623.38
2018,8,4,13,45,779.5,187.0,4.2,29.1,869.5,798.6,593.87
2018,8,4,14,0,754.0,195.0,4.3,29.0,841.0,753.77,562.86
2018,8,4,14,15,730.0,199.0,4.35,28.75,807.0,704.71,528.46
2018,8,4,14,30,706.0,203.0,4.4,28.5,773.0,655.79,493.45
2018,8,4,14,45,684.0,202.5,4.4,28.25,735.0,604.53,455.96
2018,8,4,15,0,662.0,202.0,4.4,28.0,697.0,553.97,418.11
2018,8,4,15,15,650.5,194.5,4.4,28.0,658.5,503.56,379.18
2018,8,4,15,30,639.0,187.0,4.4,28.0,620.0,453.4,339.45
2018,8,4,15,45,613.5,182.5,4.4,27.2,575.5,400.72,297.94
2018,8,4,16,0,588.0,178.0,4.4,26.4,531.0,350.28,257.16
2018,8,4,16,15,557.0,173.5,4.35,25.85,485.5,299.81,215.58
2018,8,4,16,30,526.0,169.0,4.3,25.3,440.0,252.96,176.93
2018,8,4,16,45,489.0,159.5,4.25,24.8,391.0,204.49,138.36
2018,8,4,17,0,452.0,150.0,4.2,24.3,342.0,160.33,105.89
2018,8,4,17,15,419.0,134.5,4.1,23.6,294.0,116.21,78.4
2018,8,4,17,30,386.0,119.0,4.0,22.9,246.0,84.37,67.25
2018,8,4,17,45,350.0,101.5,3.9,22.25,201.5,73.63,58.2
2018,8,4,18,0,314.0,84.0,3.8,21.6,157.0,62.31,48.36
2018,8,4,18,15,257.5,66.5,3.7,20.9,116.5,50.36,37.74
2018,8,4,18,30,201.0,49.0,3.6,20.2,76.0,37.83,26.35
2018,8,4,18,45,138.5,32.5,3.5,19.55,47.5,25.55,13.31
2018,8,4,19,0,76.0,16.0,3.4,18.9,19.0,15.25,0.0
2018,8,4,19,15,38.0,8.0,3.4,18.55,9.5,7.63,0.0
2018,8,4,19,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.4,17.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.4,17.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,5,15,10.0,4.5,2.4,13.8,5.0,0.0,0.0
2018,8,5,5,30,20.0,9.0,2.5,14.1,10.0,12.79,0.0
2018,8,5,5,45,49.5,25.0,2.55,14.4,30.5,42.46,22.94
2018,8,5,6,0,79.0,41.0,2.6,14.7,51.0,72.53,52.4
2018,8,5,6,15,116.0,66.0,2.55,15.15,88.5,119.37,92.87
2018,8,5,6,30,153.0,91.0,2.5,15.6,126.0,169.59,136.12
2018,8,5,6,45,190.0,116.5,2.45,16.05,171.0,230.94,187.87
2018,8,5,7,0,227.0,142.0,2.4,16.5,216.0,289.34,236.09
2018,8,5,7,15,260.0,163.5,2.3,17.0,262.0,343.91,279.89
2018,8,5,7,30,293.0,185.0,2.2,17.5,308.0,401.17,324.51
2018,8,5,7,45,324.0,201.5,2.15,18.05,354.0,453.69,364.23
2018,8,5,8,0,355.0,218.0,2.1,18.6,400.0,508.18,404.32
2018,8,5,8,15,378.5,233.0,2.05,19.25,444.0,556.78,438.63
2018,8,5,8,30,402.0,248.0,2.0,19.9,488.0,606.08,472.53
2018,8,5,8,45,422.5,261.0,2.0,20.5,530.5,650.99,502.73
2018,8,5,9,0,443.0,274.0,2.0,21.1,573.0,707.47,540.16
2018,8,5,9,15,469.0,278.5,2.0,21.8,612.5,748.23,566.08
2018,8,5,9,30,495.0,283.0,2.0,22.5,652.0,788.45,591.26
2018,8,5,9,45,536.0,277.0,2.05,23.15,693.5,830.96,618.63
2018,8,5,10,0,577.0,271.0,2.1,23.8,735.0,872.79,645.09
2018,8,5,10,15,589.0,276.0,2.15,24.4,764.5,896.62,658.65
2018,8,5,10,30,601.0,281.0,2.2,25.0,794.0,920.51,672.28
2018,8,5,10,45,615.0,281.0,2.25,25.55,818.0,936.53,681.08
2018,8,5,11,0,629.0,281.0,2.3,26.1,842.0,949.88,688.23
2018,8,5,11,15,628.5,285.0,2.4,26.5,853.5,949.78,687.31
2018,8,5,11,30,628.0,289.0,2.5,26.9,865.0,946.84,684.72
2018,8,5,11,45,624.5,292.5,2.55,27.25,869.5,937.62,677.82
2018,8,5,12,0,621.0,296.0,2.6,27.6,874.0,925.73,669.29
2018,8,5,12,15,620.0,294.5,2.65,27.8,871.5,908.9,658.16
2018,8,5,12,30,619.0,293.0,2.7,28.0,869.0,889.62,645.45
2018,8,5,12,45,659.0,269.0,2.75,28.25,877.5,884.23,642.91
2018,8,5,13,0,699.0,245.0,2.8,28.5,886.0,874.52,637.34
2018,8,5,13,15,686.0,247.5,2.85,28.55,868.0,840.08,614.42
2018,8,5,13,30,673.0,250.0,2.9,28.6,850.0,804.17,590.42
2018,8,5,13,45,672.5,243.5,2.95,28.7,830.5,768.53,566.51
2018,8,5,14,0,672.0,237.0,3.0,28.8,811.0,731.09,540.94
2018,8,5,14,15,667.0,230.5,3.05,28.7,784.0,688.8,511.89
2018,8,5,14,30,662.0,224.0,3.1,28.6,757.0,645.36,481.39
2018,8,5,14,45,652.5,217.5,3.15,28.5,723.5,598.22,447.46
2018,8,5,15,0,643.0,211.0,3.2,28.4,690.0,550.73,412.41
2018,8,5,15,15,635.0,202.0,3.2,28.4,653.0,501.65,375.0
2018,8,5,15,30,627.0,193.0,3.2,28.4,616.0,452.49,336.53
2018,8,5,15,45,606.5,185.5,3.3,27.95,572.0,399.79,295.2
2018,8,5,16,0,586.0,178.0,3.4,27.5,528.0,348.26,253.69
2018,8,5,16,15,551.5,172.0,3.4,27.05,479.5,296.17,211.33
2018,8,5,16,30,517.0,166.0,3.4,26.6,431.0,247.67,171.86
2018,8,5,16,45,474.0,159.0,3.35,26.15,382.0,200.77,135.1
2018,8,5,17,0,431.0,152.0,3.3,25.7,333.0,158.82,104.95
2018,8,5,17,15,386.0,137.5,3.25,24.85,283.5,116.15,79.12
2018,8,5,17,30,341.0,123.0,3.2,24.0,234.0,92.26,73.65
2018,8,5,17,45,283.5,104.5,3.15,23.2,186.0,79.74,63.17
2018,8,5,18,0,226.0,86.0,3.1,22.4,138.0,66.74,51.97
2018,8,5,18,15,175.5,64.5,3.05,21.7,98.5,51.11,38.21
2018,8,5,18,30,125.0,43.0,3.0,21.0,59.0,34.9,23.72
2018,8,5,18,45,78.5,26.0,2.95,20.25,34.5,21.56,9.82
2018,8,5,19,0,32.0,9.0,2.9,19.5,10.0,8.58,0.0
2018,8,5,19,15,16.0,4.5,2.9,19.15,5.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.6,14.8,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.6,15.1,7.0,9.49,0.0
2018,8,6,5,45,42.0,19.0,1.6,15.45,24.0,32.55,15.44
2018,8,6,6,0,66.0,32.0,1.6,15.8,41.0,61.81,43.62
2018,8,6,6,15,94.5,54.0,1.5,16.25,72.5,96.29,73.6
2018,8,6,6,30,123.0,76.0,1.4,16.7,104.0,138.15,109.6
2018,8,6,6,45,151.0,102.0,1.35,17.1,145.0,187.26,151.05
2018,8,6,7,0,179.0,128.0,1.3,17.5,186.0,238.84,193.53
2018,8,6,7,15,204.5,154.0,1.25,18.0,231.0,291.29,235.41
2018,8,6,7,30,230.0,180.0,1.2,18.5,276.0,354.98,284.6
2018,8,6,7,45,253.0,203.0,1.1,19.0,321.5,406.58,322.83
2018,8,6,8,0,276.0,226.0,1.0,19.5,367.0,459.5,360.79
2018,8,6,8,15,295.5,246.5,1.0,20.25,411.0,507.93,394.39
2018,8,6,8,30,315.0,267.0,1.0,21.0,455.0,556.92,427.48
2018,8,6,8,45,332.0,285.0,1.0,21.75,496.5,601.28,456.41
2018,8,6,9,0,349.0,303.0,1.0,22.5,538.0,645.54,484.6
2018,8,6,9,15,365.5,315.5,1.05,23.35,575.0,682.91,507.86
2018,8,6,9,30,382.0,328.0,1.1,24.2,612.0,719.73,530.39
2018,8,6,9,45,397.0,336.0,1.2,25.05,643.5,749.37,548.42
2018,8,6,10,0,412.0,344.0,1.3,25.9,675.0,777.96,565.61
2018,8,6,10,15,424.0,352.0,1.35,26.6,703.5,813.61,586.69
2018,8,6,10,30,436.0,360.0,1.4,27.3,732.0,836.27,599.31
2018,8,6,10,45,449.0,363.5,1.5,28.0,755.0,853.39,609.14
2018,8,6,11,0,462.0,367.0,1.6,28.7,778.0,868.47,617.68
2018,8,6,11,15,469.5,369.5,1.75,29.1,793.5,874.79,621.83
2018,8,6,11,30,477.0,372.0,1.9,29.5,809.0,878.82,624.59
2018,8,6,11,45,484.5,371.0,2.0,29.9,818.0,876.98,623.22
2018,8,6,12,0,492.0,370.0,2.1,30.3,827.0,872.8,620.41
2018,8,6,12,15,519.0,353.0,2.25,30.65,835.0,869.24,619.32
2018,8,6,12,30,546.0,336.0,2.4,31.0,843.0,862.76,616.25
2018,8,6,12,45,598.0,300.5,2.55,31.3,851.5,858.09,615.28
2018,8,6,13,0,650.0,265.0,2.7,31.6,860.0,849.88,611.81
2018,8,6,13,15,659.0,257.0,2.75,31.65,851.5,825.66,596.38
2018,8,6,13,30,668.0,249.0,2.8,31.7,843.0,798.83,579.12
2018,8,6,13,45,655.0,248.5,2.9,31.7,819.0,759.07,552.9
2018,8,6,14,0,642.0,248.0,3.0,31.7,795.0,718.41,525.63
2018,8,6,14,15,622.0,247.5,3.05,31.6,762.5,672.18,493.9
2018,8,6,14,30,602.0,247.0,3.1,31.5,730.0,626.16,461.7
2018,8,6,14,45,594.5,239.0,3.15,31.35,698.5,581.58,430.1
2018,8,6,15,0,587.0,231.0,3.2,31.2,667.0,536.61,397.39
2018,8,6,15,15,579.0,221.0,3.2,31.2,631.0,488.85,361.48
2018,8,6,15,30,571.0,211.0,3.2,31.2,595.0,441.56,325.0
2018,8,6,15,45,537.5,206.5,3.25,30.6,548.5,389.0,284.71
2018,8,6,16,0,504.0,202.0,3.3,30.0,502.0,339.52,245.96
2018,8,6,16,15,463.0,196.5,3.25,29.4,454.0,290.45,207.22
2018,8,6,16,30,422.0,191.0,3.2,28.8,406.0,245.79,172.09
2018,8,6,16,45,373.0,180.0,3.15,28.15,355.0,204.25,140.8
2018,8,6,17,0,324.0,169.0,3.1,27.5,304.0,164.29,112.87
2018,8,6,17,15,286.0,148.5,3.05,26.55,256.0,123.85,87.54
2018,8,6,17,30,248.0,128.0,3.0,25.6,208.0,95.37,75.78
2018,8,6,17,45,203.0,104.0,2.95,24.6,162.0,79.2,62.33
2018,8,6,18,0,158.0,80.0,2.9,23.6,116.0,62.34,47.93
2018,8,6,18,15,121.0,57.5,2.85,22.85,81.0,45.89,33.54
2018,8,6,18,30,84.0,35.0,2.8,22.1,46.0,28.74,18.38
2018,8,6,18,45,52.5,21.0,2.8,21.3,27.0,17.6,6.4
2018,8,6,19,0,21.0,7.0,2.8,20.5,8.0,6.67,0.0
2018,8,6,19,15,10.5,3.5,2.8,20.1,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,1.85,14.8,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,1.9,15.2,9.0,13.9,0.0
2018,8,7,5,45,70.0,23.0,1.9,15.65,30.5,49.21,24.79
2018,8,7,6,0,110.0,38.0,1.9,16.1,52.0,84.16,60.6
2018,8,7,6,15,153.5,60.0,1.9,16.45,89.0,132.24,102.28
2018,8,7,6,30,197.0,82.0,1.9,16.8,126.0,184.51,147.26
2018,8,7,6,45,235.0,103.0,1.85,17.15,169.0,237.14,191.91
2018,8,7,7,0,273.0,124.0,1.8,17.5,212.0,293.35,238.36
2018,8,7,7,15,303.5,143.0,1.75,18.05,256.5,346.1,280.5
2018,8,7,7,30,334.0,162.0,1.7,18.6,301.0,401.21,323.14
2018,8,7,7,45,359.0,179.0,1.65,19.1,346.0,452.29,361.37
2018,8,7,8,0,384.0,196.0,1.6,19.6,391.0,504.68,399.41
2018,8,7,8,15,405.5,211.5,1.65,20.25,435.5,564.91,442.04
2018,8,7,8,30,427.0,227.0,1.7,20.9,480.0,614.85,476.26
2018,8,7,8,45,437.5,241.0,1.7,21.5,518.0,653.89,501.64
2018,8,7,9,0,448.0,255.0,1.7,22.1,556.0,691.98,525.9
2018,8,7,9,15,456.0,272.0,1.75,22.55,594.5,729.86,550.1
2018,8,7,9,30,464.0,289.0,1.8,23.0,633.0,766.24,572.92
2018,8,7,9,45,448.0,314.0,1.9,23.45,659.0,786.42,584.27
2018,8,7,10,0,432.0,339.0,2.0,23.9,685.0,803.73,593.78
2018,8,7,10,15,446.5,346.5,2.1,24.15,715.5,830.38,611.07
2018,8,7,10,30,461.0,354.0,2.2,24.4,746.0,855.26,627.04
2018,8,7,10,45,467.0,360.5,2.3,24.7,766.5,868.59,635.09
2018,8,7,11,0,473.0,367.0,2.4,25.0,787.0,879.72,641.82
2018,8,7,11,15,467.0,373.5,2.5,25.15,794.0,876.48,639.28
2018,8,7,11,30,461.0,380.0,2.6,25.3,801.0,870.98,635.41
2018,8,7,11,45,470.5,378.0,2.7,25.45,811.0,870.19,635.25
2018,8,7,12,0,480.0,376.0,2.8,25.6,821.0,867.07,633.52
2018,8,7,12,15,483.5,373.0,2.85,25.7,821.0,854.81,625.46
2018,8,7,12,30,487.0,370.0,2.9,25.8,821.0,840.43,616.04
2018,8,7,12,45,497.5,361.0,2.95,25.85,818.5,824.62,606.05
2018,8,7,13,0,508.0,352.0,3.0,25.9,816.0,806.54,594.47
2018,8,7,13,15,492.0,350.5,3.0,25.9,794.0,770.55,569.84
2018,8,7,13,30,476.0,349.0,3.0,25.9,772.0,733.96,544.69
2018,8,7,13,45,499.0,330.0,3.05,25.9,763.5,711.56,530.28
2018,8,7,14,0,522.0,311.0,3.1,25.9,755.0,686.23,513.41
2018,8,7,14,15,522.5,300.0,3.15,25.8,731.5,649.34,487.77
2018,8,7,14,30,523.0,289.0,3.2,25.7,708.0,611.26,460.81
2018,8,7,14,45,524.0,275.0,3.25,25.55,679.0,569.75,430.88
2018,8,7,15,0,525.0,261.0,3.3,25.4,650.0,527.27,399.45
2018,8,7,15,15,512.5,250.0,3.3,25.4,612.0,479.7,363.04
2018,8,7,15,30,500.0,239.0,3.3,25.4,574.0,432.75,326.28
2018,8,7,15,45,490.5,225.0,3.3,24.9,535.0,385.26,288.86
2018,8,7,16,0,481.0,211.0,3.3,24.4,496.0,338.45,251.0
2018,8,7,16,15,466.5,196.5,3.25,23.95,453.5,290.66,211.73
2018,8,7,16,30,452.0,182.0,3.2,23.5,411.0,244.41,173.54
2018,8,7,16,45,434.0,165.5,3.2,23.1,366.5,197.7,135.93
2018,8,7,17,0,416.0,149.0,3.2,22.7,322.0,153.25,102.59
2018,8,7,17,15,385.0,133.0,3.1,22.0,276.0,111.02,76.62
2018,8,7,17,30,354.0,117.0,3.0,21.3,230.0,83.28,66.74
2018,8,7,17,45,313.0,99.5,2.95,20.65,186.0,72.46,57.53
2018,8,7,18,0,272.0,82.0,2.9,20.0,142.0,64.0,50.07
2018,8,7,18,15,195.0,63.0,2.85,19.35,100.5,50.02,37.57
2018,8,7,18,30,118.0,44.0,2.8,18.7,59.0,35.6,24.38
2018,8,7,18,45,73.5,27.0,2.75,18.1,35.0,22.28,8.94
2018,8,7,19,0,29.0,10.0,2.7,17.5,11.0,9.53,0.0
2018,8,7,19,15,14.5,5.0,2.7,17.2,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,8,5,15,18.5,5.5,1.7,14.05,6.0,0.0,0.0
2018,8,8,5,30,37.0,11.0,1.7,14.5,12.0,18.19,0.0
2018,8,8,5,45,84.5,28.0,1.7,14.9,36.5,60.01,29.77
2018,8,8,6,0,132.0,45.0,1.7,15.3,61.0,100.93,73.62
2018,8,8,6,15,179.0,65.0,1.6,15.8,98.0,148.55,115.34
2018,8,8,6,30,226.0,85.0,1.5,16.3,135.0,201.06,160.57
2018,8,8,6,45,279.0,104.0,1.45,16.8,182.0,260.11,210.31
2018,8,8,7,0,332.0,123.0,1.4,17.3,229.0,324.38,262.89
2018,8,8,7,15,375.5,137.0,1.35,17.9,277.0,391.08,315.41
2018,8,8,7,30,419.0,151.0,1.3,18.5,325.0,453.25,362.71
2018,8,8,7,45,418.5,164.5,1.25,19.1,357.0,487.6,387.01
2018,8,8,8,0,418.0,178.0,1.2,19.7,389.0,520.73,409.69
2018,8,8,8,15,368.5,202.5,1.15,20.3,402.5,514.91,402.31
2018,8,8,8,30,319.0,227.0,1.1,20.9,416.0,515.4,399.42
2018,8,8,8,45,256.0,264.5,1.1,21.55,423.5,514.21,394.68
2018,8,8,9,0,193.0,302.0,1.1,22.2,431.0,494.81,376.92
2018,8,8,9,15,298.0,297.5,1.15,22.75,511.0,602.02,454.52
2018,8,8,9,30,403.0,293.0,1.2,23.3,591.0,713.67,531.22
2018,8,8,9,45,496.0,277.0,1.2,23.9,661.5,793.26,583.47
2018,8,8,10,0,589.0,261.0,1.2,24.5,732.0,874.2,635.28
2018,8,8,10,15,596.0,267.5,1.25,24.95,759.0,897.8,648.1
2018,8,8,10,30,603.0,274.0,1.3,25.4,786.0,915.9,658.14
2018,8,8,10,45,611.5,277.0,1.35,25.85,808.0,929.36,665.43
2018,8,8,11,0,620.0,280.0,1.4,26.3,830.0,940.1,671.07
2018,8,8,11,15,617.5,285.0,1.45,26.6,840.5,938.95,669.48
2018,8,8,11,30,615.0,290.0,1.5,26.9,851.0,934.98,666.32
2018,8,8,11,45,650.0,275.5,1.6,27.25,872.5,946.25,674.48
2018,8,8,12,0,685.0,261.0,1.7,27.6,894.0,953.98,680.22
2018,8,8,12,15,695.0,256.0,1.75,27.75,898.5,943.32,673.66
2018,8,8,12,30,705.0,251.0,1.8,27.9,903.0,929.61,665.31
2018,8,8,12,45,699.0,252.5,1.85,28.1,894.5,904.52,649.34
2018,8,8,13,0,693.0,254.0,1.9,28.3,886.0,877.16,631.75
2018,8,8,13,15,691.5,250.5,1.95,28.35,872.0,846.82,612.61
2018,8,8,13,30,690.0,247.0,2.0,28.4,858.0,814.37,591.8
2018,8,8,13,45,676.0,247.0,2.05,28.45,833.0,773.38,564.73
2018,8,8,14,0,662.0,247.0,2.1,28.5,808.0,731.5,536.62
2018,8,8,14,15,631.0,250.0,2.15,28.35,770.0,679.79,501.4
2018,8,8,14,30,600.0,253.0,2.2,28.2,732.0,629.21,466.22
2018,8,8,14,45,617.0,235.5,2.3,28.05,709.0,590.94,439.73
2018,8,8,15,0,634.0,218.0,2.4,27.9,686.0,549.89,410.16
2018,8,8,15,15,611.5,213.0,2.4,27.9,643.5,497.32,370.48
2018,8,8,15,30,589.0,208.0,2.4,27.9,601.0,445.51,330.48
2018,8,8,15,45,565.5,199.5,2.5,27.3,555.5,392.51,289.6
2018,8,8,16,0,542.0,191.0,2.6,26.7,510.0,341.54,249.16
2018,8,8,16,15,524.0,178.0,2.6,26.2,465.0,290.67,207.75
2018,8,8,16,30,506.0,165.0,2.6,25.7,420.0,241.68,167.63
2018,8,8,16,45,488.0,151.5,2.65,25.15,376.0,194.33,129.77
2018,8,8,17,0,470.0,138.0,2.7,24.6,332.0,149.17,96.45
2018,8,8,17,15,434.5,123.5,2.7,23.8,283.5,104.86,70.33
2018,8,8,17,30,399.0,109.0,2.7,23.0,235.0,77.6,61.42
2018,8,8,17,45,351.5,93.5,2.7,22.2,190.0,68.12,53.42
2018,8,8,18,0,304.0,78.0,2.7,21.4,145.0,58.13,44.71
2018,8,8,18,15,227.5,61.0,2.6,20.65,103.5,46.38,34.2
2018,8,8,18,30,151.0,44.0,2.5,19.9,62.0,35.6,24.14
2018,8,8,18,45,86.5,26.5,2.45,19.2,36.0,21.87,7.53
2018,8,8,19,0,22.0,9.0,2.4,18.5,10.0,8.58,0.0
2018,8,8,19,15,11.0,4.5,2.4,18.1,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,9,5,15,19.0,4.5,1.5,14.0,5.0,0.0,0.0
2018,8,9,5,30,38.0,9.0,1.5,14.5,10.0,16.47,0.0
2018,8,9,5,45,88.5,24.5,1.5,15.0,33.5,56.05,25.22
2018,8,9,6,0,139.0,40.0,1.5,15.5,57.0,96.7,69.8
2018,8,9,6,15,192.5,60.5,1.4,16.05,96.0,148.12,114.58
2018,8,9,6,30,246.0,81.0,1.3,16.6,135.0,204.99,163.31
2018,8,9,6,45,279.0,96.0,1.25,17.15,172.5,250.56,202.16
2018,8,9,7,0,312.0,111.0,1.2,17.7,210.0,299.35,242.41
2018,8,9,7,15,351.0,129.0,1.15,18.45,259.0,367.72,296.15
2018,8,9,7,30,390.0,147.0,1.1,19.2,308.0,430.26,343.42
2018,8,9,7,45,424.0,162.0,1.05,19.95,358.0,488.73,385.91
2018,8,9,8,0,458.0,177.0,1.0,20.7,408.0,549.1,428.2
2018,8,9,8,15,480.5,190.0,1.0,21.45,453.5,599.85,462.38
2018,8,9,8,30,503.0,203.0,1.0,22.2,499.0,650.83,495.75
2018,8,9,8,45,538.5,209.0,1.0,22.95,548.5,705.06,530.77
2018,8,9,9,0,574.0,215.0,1.0,23.7,598.0,759.74,565.06
2018,8,9,9,15,587.0,222.0,1.0,24.4,635.0,795.08,585.42
2018,8,9,9,30,600.0,229.0,1.0,25.1,672.0,833.01,607.15
2018,8,9,9,45,628.5,228.5,1.0,25.8,712.0,872.17,629.75
2018,8,9,10,0,657.0,228.0,1.0,26.5,752.0,909.69,650.73
2018,8,9,10,15,675.5,228.0,1.05,27.15,784.0,935.91,664.86
2018,8,9,10,30,694.0,228.0,1.1,27.8,816.0,959.64,677.51
2018,8,9,10,45,702.5,230.5,1.1,28.45,839.0,973.24,683.09
2018,8,9,11,0,711.0,233.0,1.1,29.1,862.0,983.85,687.0
2018,8,9,11,15,717.0,234.0,1.15,29.55,877.5,987.29,688.07
2018,8,9,11,30,723.0,235.0,1.2,30.0,893.0,987.6,687.43
2018,8,9,11,45,728.5,234.0,1.3,30.5,901.5,982.2,684.09
2018,8,9,12,0,734.0,233.0,1.4,31.0,910.0,973.66,678.92
2018,8,9,12,15,734.0,234.0,1.5,31.15,911.0,958.72,670.79
2018,8,9,12,30,734.0,235.0,1.6,31.3,912.0,940.87,660.87
2018,8,9,12,45,730.0,235.0,1.75,31.45,903.5,915.58,646.8
2018,8,9,13,0,726.0,235.0,1.9,31.6,895.0,887.84,630.97
2018,8,9,13,15,684.5,249.0,2.0,31.55,863.0,839.06,600.16
2018,8,9,13,30,643.0,263.0,2.1,31.5,831.0,790.33,568.75
2018,8,9,13,45,589.0,278.0,2.15,31.5,788.0,733.32,530.57
2018,8,9,14,0,535.0,293.0,2.2,31.5,745.0,678.68,493.32
2018,8,9,14,15,603.0,257.0,2.3,31.4,750.0,666.02,486.77
2018,8,9,14,30,671.0,221.0,2.4,31.3,755.0,646.15,474.3
2018,8,9,14,45,654.5,217.0,2.45,31.15,718.5,596.37,439.11
2018,8,9,15,0,638.0,213.0,2.5,31.0,682.0,546.9,403.38
2018,8,9,15,15,621.5,206.5,2.5,31.0,642.0,495.79,365.16
2018,8,9,15,30,605.0,200.0,2.5,31.0,602.0,445.53,326.57
2018,8,9,15,45,588.5,190.5,2.55,30.55,559.0,393.0,286.01
2018,8,9,16,0,572.0,181.0,2.6,30.1,516.0,342.31,245.73
2018,8,9,16,15,558.0,168.5,2.6,29.6,472.0,291.3,204.38
2018,8,9,16,30,544.0,156.0,2.6,29.1,428.0,241.67,163.9
2018,8,9,16,45,512.5,144.0,2.55,28.6,378.5,191.24,124.52
2018,8,9,17,0,481.0,132.0,2.5,28.1,329.0,144.57,91.15
