Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,11,15,926.5,98.5,2.4,24.15,887.5,1030.01,748.37
2018,8,29,11,30,930.0,99.0,2.5,24.3,902.0,1026.48,746.3
2018,8,29,11,45,933.0,99.0,2.55,24.45,909.5,1018.15,740.77
2018,8,29,12,0,936.0,99.0,2.6,24.6,917.0,1006.07,732.96
2018,8,29,12,15,933.0,100.5,2.65,24.65,915.0,986.21,720.49
2018,8,29,12,30,930.0,102.0,2.7,24.7,913.0,962.91,705.87
2018,8,29,12,45,921.0,106.0,2.75,24.7,902.0,933.48,687.35
2018,8,29,13,0,912.0,110.0,2.8,24.7,891.0,901.17,666.86
2018,8,29,13,15,908.5,109.5,2.85,24.6,874.5,866.31,644.78
2018,8,29,13,30,905.0,109.0,2.9,24.5,858.0,828.68,620.64
2018,8,29,13,45,900.0,108.0,2.9,24.4,834.5,786.86,593.07
2018,8,29,14,0,895.0,107.0,2.9,24.3,811.0,742.76,563.65
2018,8,29,14,15,886.5,105.0,2.9,24.1,779.5,693.32,528.78
2018,8,29,14,30,878.0,103.0,2.9,23.9,748.0,642.35,491.29
2018,8,29,14,45,866.0,101.5,2.9,23.65,710.5,588.57,450.69
2018,8,29,15,0,854.0,100.0,2.9,23.4,673.0,534.09,408.27
2018,8,29,15,15,838.5,98.0,2.9,23.4,630.0,474.97,360.67
2018,8,29,15,30,823.0,96.0,2.9,23.4,587.0,417.68,312.97
2018,8,29,15,45,801.5,93.0,2.8,22.75,539.5,357.97,262.77
2018,8,29,16,0,780.0,90.0,2.7,22.1,492.0,299.79,212.66
2018,8,29,16,15,751.0,86.5,2.65,21.7,441.5,241.31,162.15
2018,8,29,16,30,722.0,83.0,2.6,21.3,391.0,182.08,112.54
2018,8,29,16,45,681.0,79.0,2.55,20.9,339.0,127.73,71.72
2018,8,29,17,0,640.0,75.0,2.5,20.5,287.0,78.28,43.92
2018,8,29,17,15,583.0,68.0,2.4,20.0,235.5,48.0,36.45
2018,8,29,17,30,526.0,61.0,2.3,19.5,184.0,44.85,33.63
2018,8,29,17,45,440.0,52.5,2.2,19.0,137.5,40.17,29.27
2018,8,29,18,0,354.0,44.0,2.1,18.5,91.0,35.37,24.46
2018,8,29,18,15,238.5,31.0,2.0,18.1,56.5,24.45,12.11
2018,8,29,18,30,123.0,18.0,1.9,17.7,22.0,17.16,0.0
2018,8,29,18,45,61.5,9.0,1.8,17.25,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,30,5,15,8.0,2.0,1.25,15.1,1.5,0.0,0.0
2018,8,30,5,30,16.0,4.0,1.3,15.5,3.0,0.0,0.0
2018,8,30,5,45,16.0,5.5,1.35,15.9,5.5,9.3,0.0
2018,8,30,6,0,16.0,7.0,1.4,16.3,8.0,14.42,0.32
2018,8,30,6,15,8.0,12.0,1.4,16.65,12.5,14.21,5.71
2018,8,30,6,30,0.0,17.0,1.4,17.0,17.0,15.75,7.51
2018,8,30,6,45,0.0,24.5,1.4,17.4,24.5,22.72,13.55
2018,8,30,7,0,0.0,32.0,1.4,17.8,32.0,29.69,19.53
2018,8,30,7,15,0.0,42.5,1.3,18.05,42.5,39.47,27.8
2018,8,30,7,30,0.0,53.0,1.2,18.3,53.0,49.26,35.95
2018,8,30,7,45,0.0,70.5,1.15,18.6,70.5,65.6,49.42
2018,8,30,8,0,0.0,88.0,1.1,18.9,88.0,82.31,62.98
2018,8,30,8,15,0.0,106.5,1.05,19.25,106.5,100.4,77.43
2018,8,30,8,30,0.0,125.0,1.0,19.6,125.0,118.53,91.69
2018,8,30,8,45,0.0,138.5,0.95,19.9,138.5,131.65,101.76
2018,8,30,9,0,0.0,152.0,0.9,20.2,152.0,144.78,111.72
2018,8,30,9,15,5.0,178.0,0.9,20.55,181.5,175.01,135.22
2018,8,30,9,30,10.0,204.0,0.9,20.9,211.0,205.53,158.51
2018,8,30,9,45,11.5,214.5,0.95,21.25,223.0,217.2,166.92
2018,8,30,10,0,13.0,225.0,1.0,21.6,235.0,228.87,175.38
2018,8,30,10,15,14.5,241.5,1.1,21.9,253.0,246.57,188.47
2018,8,30,10,30,16.0,258.0,1.2,22.2,271.0,264.21,201.41
2018,8,30,10,45,44.5,297.0,1.3,22.5,334.0,343.57,261.32
2018,8,30,11,0,73.0,336.0,1.4,22.8,397.0,411.75,311.38
2018,8,30,11,15,112.0,370.5,1.5,23.0,466.0,497.64,373.55
2018,8,30,11,30,151.0,405.0,1.6,23.2,535.0,568.99,424.09
2018,8,30,11,45,218.5,383.5,1.7,23.45,573.0,607.24,452.57
2018,8,30,12,0,286.0,362.0,1.8,23.7,611.0,653.71,486.48
2018,8,30,12,15,374.5,339.5,1.85,23.85,665.0,713.73,529.53
2018,8,30,12,30,463.0,317.0,1.9,24.0,719.0,759.43,562.26
2018,8,30,12,45,654.5,229.5,2.0,24.15,791.5,828.54,613.99
2018,8,30,13,0,846.0,142.0,2.1,24.3,864.0,879.73,648.91
2018,8,30,13,15,862.5,131.0,2.15,24.35,854.5,847.64,627.8
2018,8,30,13,30,879.0,120.0,2.2,24.4,845.0,817.08,608.38
2018,8,30,13,45,872.5,119.0,2.3,24.45,820.5,774.97,581.23
2018,8,30,14,0,866.0,118.0,2.4,24.5,796.0,730.78,552.31
2018,8,30,14,15,857.0,116.5,2.45,24.45,765.0,682.61,517.98
2018,8,30,14,30,848.0,115.0,2.5,24.4,734.0,633.09,481.73
2018,8,30,14,45,835.0,112.5,2.6,24.35,696.0,578.45,440.86
2018,8,30,15,0,822.0,110.0,2.7,24.3,658.0,523.36,398.28
2018,8,30,15,15,805.5,107.5,2.7,24.3,615.5,466.48,352.63
2018,8,30,15,30,789.0,105.0,2.7,24.3,573.0,410.06,305.96
2018,8,30,15,45,765.0,102.0,2.9,23.8,525.5,351.37,257.19
2018,8,30,16,0,741.0,99.0,3.1,23.3,478.0,291.3,206.17
2018,8,30,16,15,708.0,95.5,3.2,22.85,427.5,233.8,157.08
2018,8,30,16,30,675.0,92.0,3.3,22.4,377.0,179.8,112.3
2018,8,30,16,45,630.5,87.0,3.4,21.95,325.5,127.17,73.38
2018,8,30,17,0,586.0,82.0,3.5,21.5,274.0,79.95,47.4
2018,8,30,17,15,527.0,75.0,3.5,20.9,224.5,54.07,41.57
2018,8,30,17,30,468.0,68.0,3.5,20.3,175.0,51.3,39.08
2018,8,30,17,45,382.0,57.0,3.55,19.65,129.5,43.19,31.72
2018,8,30,18,0,296.0,46.0,3.6,19.0,84.0,35.68,24.52
2018,8,30,18,15,193.0,31.0,3.55,18.5,51.5,24.52,11.03
2018,8,30,18,30,90.0,16.0,3.5,18.0,19.0,15.25,0.0
2018,8,30,18,45,45.0,8.0,3.4,17.5,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,31,5,45,0.0,7.5,2.0,15.05,7.5,7.15,0.0
2018,8,31,6,0,0.0,15.0,2.1,15.5,15.0,13.92,0.0
2018,8,31,6,15,2.5,32.5,2.05,16.05,33.0,32.45,20.37
2018,8,31,6,30,5.0,50.0,2.0,16.6,51.0,51.32,37.04
2018,8,31,6,45,11.0,70.0,2.0,17.1,72.5,74.69,57.14
2018,8,31,7,0,17.0,90.0,2.0,17.6,94.0,98.43,77.3
2018,8,31,7,15,20.5,109.0,1.9,18.15,115.5,120.02,95.25
2018,8,31,7,30,24.0,128.0,1.8,18.7,137.0,149.22,119.0
2018,8,31,7,45,35.0,151.5,1.7,19.3,166.5,182.67,145.78
2018,8,31,8,0,46.0,175.0,1.6,19.9,196.0,216.92,172.57
2018,8,31,8,15,72.0,202.5,1.5,20.65,239.5,268.09,212.32
2018,8,31,8,30,98.0,230.0,1.4,21.4,283.0,320.98,252.2
2018,8,31,8,45,162.0,250.0,1.3,22.1,346.5,411.11,319.88
2018,8,31,9,0,226.0,270.0,1.2,22.8,410.0,492.85,378.68
2018,8,31,9,15,402.5,235.5,1.1,23.5,505.0,644.42,487.31
2018,8,31,9,30,579.0,201.0,1.0,24.2,600.0,783.5,580.75
2018,8,31,9,45,707.5,159.5,0.95,24.95,672.0,870.67,633.14
2018,8,31,10,0,836.0,118.0,0.9,25.7,744.0,953.55,680.61
2018,8,31,10,15,858.0,113.0,0.9,26.2,777.0,970.65,687.66
2018,8,31,10,30,880.0,108.0,0.9,26.7,810.0,993.35,699.08
2018,8,31,10,45,887.0,109.0,0.95,27.25,832.5,1004.6,704.29
2018,8,31,11,0,894.0,110.0,1.0,27.8,855.0,1012.28,707.57
2018,8,31,11,15,898.0,109.5,1.2,28.05,869.0,1011.73,709.57
2018,8,31,11,30,902.0,109.0,1.4,28.3,883.0,1007.53,709.22
2018,8,31,11,45,904.5,108.5,1.6,28.5,889.5,998.2,705.67
2018,8,31,12,0,907.0,108.0,1.8,28.7,896.0,985.26,699.69
2018,8,31,12,15,909.0,107.0,2.05,28.8,895.5,967.76,691.46
2018,8,31,12,30,911.0,106.0,2.3,28.9,895.0,946.75,680.65
2018,8,31,12,45,914.0,103.5,2.5,28.95,887.5,921.67,666.56
2018,8,31,13,0,917.0,101.0,2.7,29.0,880.0,893.21,650.0
2018,8,31,13,15,914.0,100.0,2.85,28.9,863.5,858.0,628.72
2018,8,31,13,30,911.0,99.0,3.0,28.8,847.0,819.99,605.25
2018,8,31,13,45,906.0,98.0,3.15,28.7,823.5,777.86,578.59
2018,8,31,14,0,901.0,97.0,3.3,28.6,800.0,733.43,549.89
2018,8,31,14,15,866.0,107.0,3.45,28.35,760.5,677.62,511.09
2018,8,31,14,30,831.0,117.0,3.6,28.1,721.0,622.57,471.04
2018,8,31,14,45,807.0,118.5,3.75,27.8,680.0,566.33,429.24
2018,8,31,15,0,783.0,120.0,3.9,27.5,639.0,510.74,386.57
2018,8,31,15,15,770.0,115.0,3.9,27.5,597.5,455.15,341.95
2018,8,31,15,30,757.0,110.0,3.9,27.5,556.0,399.75,296.18
2018,8,31,15,45,741.5,104.0,4.0,26.65,511.0,343.03,249.2
2018,8,31,16,0,726.0,98.0,4.1,25.8,466.0,284.03,199.26
2018,8,31,16,15,705.0,91.5,4.1,25.25,418.0,227.55,150.89
2018,8,31,16,30,684.0,85.0,4.1,24.7,370.0,173.19,105.7
2018,8,31,16,45,656.0,77.5,4.1,24.15,321.0,119.66,65.99
2018,8,31,17,0,628.0,70.0,4.1,23.6,272.0,69.52,38.56
2018,8,31,17,15,575.5,63.0,4.0,22.8,222.5,44.38,32.86
2018,8,31,17,30,523.0,56.0,3.9,22.0,173.0,41.05,29.93
2018,8,31,17,45,453.0,47.0,3.8,21.2,129.0,35.75,25.08
2018,8,31,18,0,383.0,38.0,3.7,20.4,85.0,30.21,19.66
2018,8,31,18,15,259.0,27.5,3.6,19.8,52.5,22.88,8.41
2018,8,31,18,30,135.0,17.0,3.5,19.2,20.0,16.2,0.0
2018,8,31,18,45,67.5,8.5,3.4,18.6,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,1,5,45,61.5,11.5,1.8,15.75,15.0,26.53,0.0
2018,9,1,6,0,123.0,23.0,1.8,16.2,30.0,75.41,11.73
2018,9,1,6,15,215.0,39.5,1.8,16.75,67.5,142.3,103.68
2018,9,1,6,30,307.0,56.0,1.8,17.3,105.0,211.91,165.4
2018,9,1,6,45,364.5,70.5,1.8,17.85,150.0,272.77,218.33
2018,9,1,7,0,422.0,85.0,1.8,18.4,195.0,339.47,274.43
2018,9,1,7,15,469.0,97.0,1.65,19.05,244.0,402.33,325.09
2018,9,1,7,30,516.0,109.0,1.5,19.7,293.0,468.92,376.35
2018,9,1,7,45,545.0,120.5,1.4,20.4,341.5,525.89,418.05
2018,9,1,8,0,574.0,132.0,1.3,21.1,390.0,588.56,462.0
2018,9,1,8,15,602.0,139.5,1.25,21.75,437.5,642.78,498.67
2018,9,1,8,30,630.0,147.0,1.2,22.4,485.0,697.09,534.15
2018,9,1,8,45,650.0,154.5,1.15,23.1,530.0,744.42,562.99
2018,9,1,9,0,670.0,162.0,1.1,23.8,575.0,790.63,590.07
2018,9,1,9,15,691.0,165.5,1.2,24.3,616.0,831.89,615.64
2018,9,1,9,30,712.0,169.0,1.3,24.8,657.0,871.45,639.86
2018,9,1,9,45,708.5,177.5,1.4,25.3,684.5,891.43,651.17
2018,9,1,10,0,705.0,186.0,1.5,25.8,712.0,908.25,660.68
2018,9,1,10,15,716.0,189.0,1.6,26.1,741.0,930.0,673.95
2018,9,1,10,30,727.0,192.0,1.7,26.4,770.0,948.89,685.35
2018,9,1,10,45,727.5,198.5,1.85,26.75,790.0,958.16,691.16
2018,9,1,11,0,728.0,205.0,2.0,27.1,810.0,964.17,695.03
2018,9,1,11,15,722.5,210.5,2.15,27.25,819.5,959.92,692.94
2018,9,1,11,30,717.0,216.0,2.3,27.4,829.0,952.48,688.91
2018,9,1,11,45,717.5,217.0,2.45,27.6,834.0,943.09,683.51
2018,9,1,12,0,718.0,218.0,2.6,27.8,839.0,930.63,676.13
2018,9,1,12,15,712.0,220.5,2.7,27.85,835.5,910.63,663.82
2018,9,1,12,30,706.0,223.0,2.8,27.9,832.0,887.97,649.77
2018,9,1,12,45,699.0,224.0,2.95,27.95,821.5,860.43,632.75
2018,9,1,13,0,692.0,225.0,3.1,28.0,811.0,830.66,613.49
2018,9,1,13,15,692.0,219.5,3.15,27.9,795.5,798.28,592.22
2018,9,1,13,30,692.0,214.0,3.2,27.8,780.0,763.67,569.09
2018,9,1,13,45,693.5,206.0,3.25,27.75,758.5,725.7,543.18
2018,9,1,14,0,695.0,198.0,3.3,27.7,737.0,685.68,515.29
2018,9,1,14,15,704.5,186.0,3.35,27.5,713.5,645.23,486.88
2018,9,1,14,30,714.0,174.0,3.4,27.3,690.0,602.28,455.81
2018,9,1,14,45,705.5,167.5,3.4,27.1,655.0,551.97,418.11
2018,9,1,15,0,697.0,161.0,3.4,26.9,620.0,501.14,378.96
2018,9,1,15,15,669.5,157.5,3.4,26.9,574.5,444.18,333.88
2018,9,1,15,30,642.0,154.0,3.4,26.9,529.0,389.22,289.3
2018,9,1,15,45,627.0,144.5,3.45,26.15,485.5,335.41,245.3
2018,9,1,16,0,612.0,135.0,3.5,25.4,442.0,282.78,201.2
2018,9,1,16,15,590.5,124.5,3.5,24.85,395.5,229.26,156.26
2018,9,1,16,30,569.0,114.0,3.5,24.3,349.0,178.13,114.53
2018,9,1,16,45,542.5,102.5,3.5,23.7,302.0,128.23,77.85
2018,9,1,17,0,516.0,91.0,3.5,23.1,255.0,81.7,51.92
2018,9,1,17,15,455.0,80.5,3.45,22.3,205.5,58.5,45.12
2018,9,1,17,30,394.0,70.0,3.4,21.5,156.0,52.09,39.49
2018,9,1,17,45,322.5,56.0,3.35,20.7,114.0,42.58,30.93
2018,9,1,18,0,251.0,42.0,3.3,19.9,72.0,32.63,21.58
2018,9,1,18,15,161.0,28.0,3.25,19.35,43.5,22.22,6.06
2018,9,1,18,30,71.0,14.0,3.2,18.8,15.0,13.34,0.0
2018,9,1,18,45,35.5,7.0,3.2,18.25,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,2,5,45,51.0,11.0,1.15,14.9,14.0,23.38,0.0
2018,9,2,6,0,102.0,22.0,1.1,15.3,28.0,67.23,1.88
2018,9,2,6,15,193.5,38.5,1.05,15.85,64.0,133.43,96.68
2018,9,2,6,30,285.0,55.0,1.0,16.4,100.0,201.53,157.11
2018,9,2,6,45,348.0,68.5,0.9,16.95,144.0,262.54,209.66
2018,9,2,7,0,411.0,82.0,0.8,17.5,188.0,330.06,265.65
2018,9,2,7,15,472.0,92.0,0.75,18.1,239.5,398.11,319.96
2018,9,2,7,30,533.0,102.0,0.7,18.7,291.0,475.49,378.85
2018,9,2,7,45,552.0,113.0,0.65,19.35,335.5,526.55,415.29
2018,9,2,8,0,571.0,124.0,0.6,20.0,380.0,577.66,450.37
2018,9,2,8,15,612.0,129.5,0.6,20.7,432.0,639.36,492.35
2018,9,2,8,30,653.0,135.0,0.6,21.4,484.0,702.13,533.05
2018,9,2,8,45,662.5,144.0,0.65,22.15,524.5,743.05,557.69
2018,9,2,9,0,672.0,153.0,0.7,22.9,565.0,782.12,580.93
2018,9,2,9,15,685.0,159.5,0.75,23.55,604.0,819.49,602.92
2018,9,2,9,30,698.0,166.0,0.8,24.2,643.0,854.8,623.31
2018,9,2,9,45,704.0,173.5,0.8,24.9,676.0,882.33,637.52
2018,9,2,10,0,710.0,181.0,0.8,25.6,709.0,907.08,649.93
2018,9,2,10,15,721.5,184.0,0.9,26.1,738.0,929.33,663.06
2018,9,2,10,30,733.0,187.0,1.0,26.6,767.0,948.71,674.42
2018,9,2,10,45,751.5,184.0,1.05,27.15,793.0,965.36,683.14
2018,9,2,11,0,770.0,181.0,1.1,27.7,819.0,978.88,690.01
2018,9,2,11,15,769.0,184.5,1.25,28.0,830.5,976.96,689.83
2018,9,2,11,30,768.0,188.0,1.4,28.3,842.0,971.71,687.71
2018,9,2,11,45,757.5,194.5,1.5,28.6,843.5,957.16,679.06
2018,9,2,12,0,747.0,201.0,1.6,28.9,845.0,939.57,668.57
2018,9,2,12,15,742.5,203.0,1.75,29.0,842.0,920.05,657.95
2018,9,2,12,30,738.0,205.0,1.9,29.1,839.0,897.72,645.34
2018,9,2,12,45,765.0,190.0,2.05,29.2,841.0,883.29,637.7
2018,9,2,13,0,792.0,175.0,2.2,29.3,843.0,861.91,625.32
2018,9,2,13,15,787.5,173.5,2.35,29.25,826.0,827.46,604.57
2018,9,2,13,30,783.0,172.0,2.5,29.2,809.0,790.73,582.02
2018,9,2,13,45,776.5,168.5,2.6,29.1,784.5,748.5,554.37
2018,9,2,14,0,770.0,165.0,2.7,29.0,760.0,705.03,524.81
2018,9,2,14,15,760.0,162.0,2.8,28.75,729.0,657.14,491.63
2018,9,2,14,30,750.0,159.0,2.9,28.5,698.0,608.26,456.74
2018,9,2,14,45,738.0,154.0,2.95,28.25,661.0,555.68,417.95
2018,9,2,15,0,726.0,149.0,3.0,28.0,624.0,502.84,377.74
2018,9,2,15,15,696.0,147.5,3.0,28.0,578.5,445.11,332.27
2018,9,2,15,30,666.0,146.0,3.0,28.0,533.0,389.57,287.39
2018,9,2,15,45,623.0,143.0,3.1,27.1,481.0,330.91,240.54
2018,9,2,16,0,580.0,140.0,3.2,26.2,429.0,276.66,196.38
2018,9,2,16,15,556.0,129.5,3.2,25.5,382.5,224.55,153.18
2018,9,2,16,30,532.0,119.0,3.2,24.8,336.0,174.34,112.78
2018,9,2,16,45,509.0,106.5,3.2,24.1,291.0,126.17,77.67
2018,9,2,17,0,486.0,94.0,3.2,23.4,246.0,80.87,52.68
2018,9,2,17,15,391.0,82.5,3.15,22.55,190.0,60.03,46.37
2018,9,2,17,30,296.0,71.0,3.1,21.7,134.0,52.83,40.06
2018,9,2,17,45,216.0,52.5,3.1,20.8,91.5,39.78,28.46
2018,9,2,18,0,136.0,34.0,3.1,19.9,49.0,27.97,17.54
2018,9,2,18,15,89.0,21.5,3.0,19.35,29.5,17.93,1.51
2018,9,2,18,30,42.0,9.0,2.9,18.8,10.0,8.58,0.0
2018,9,2,18,45,21.0,4.5,2.85,18.25,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,3,5,45,15.5,6.0,1.75,14.2,7.0,9.64,0.0
2018,9,3,6,0,31.0,12.0,1.8,14.6,14.0,25.96,0.0
2018,9,3,6,15,66.5,27.0,1.8,15.1,36.0,62.66,43.01
2018,9,3,6,30,102.0,42.0,1.8,15.6,58.0,98.54,75.59
2018,9,3,6,45,102.0,54.0,1.8,16.15,75.0,117.08,92.85
2018,9,3,7,0,102.0,66.0,1.8,16.7,92.0,127.76,102.88
2018,9,3,7,15,51.0,85.0,1.8,17.35,98.0,116.38,93.08
2018,9,3,7,30,0.0,104.0,1.8,18.0,104.0,100.7,78.82
2018,9,3,7,45,9.0,130.5,1.75,18.6,134.5,133.74,105.87
2018,9,3,8,0,18.0,157.0,1.7,19.2,165.0,167.53,132.91
2018,9,3,8,15,30.0,183.5,1.7,19.8,198.5,214.43,169.91
2018,9,3,8,30,42.0,210.0,1.7,20.4,232.0,253.36,199.81
2018,9,3,8,45,78.0,239.0,1.7,21.0,285.0,315.94,248.14
2018,9,3,9,0,114.0,268.0,1.7,21.6,338.0,393.61,306.34
2018,9,3,9,15,236.5,271.0,1.7,22.15,428.0,521.77,402.58
2018,9,3,9,30,359.0,274.0,1.7,22.7,518.0,642.11,489.04
2018,9,3,9,45,487.0,245.5,1.7,23.25,595.0,751.0,564.73
2018,9,3,10,0,615.0,217.0,1.7,23.8,672.0,854.25,634.05
2018,9,3,10,15,678.0,199.5,1.8,24.2,719.0,903.41,664.83
2018,9,3,10,30,741.0,182.0,1.9,24.6,766.0,950.41,694.12
2018,9,3,10,45,762.0,177.5,1.95,25.05,792.5,967.81,703.4
2018,9,3,11,0,783.0,173.0,2.0,25.5,819.0,976.32,707.36
2018,9,3,11,15,788.0,173.5,2.05,25.8,833.0,977.24,707.06
2018,9,3,11,30,793.0,174.0,2.1,26.1,847.0,974.77,704.8
2018,9,3,11,45,796.0,174.0,2.2,26.4,853.5,966.44,699.46
2018,9,3,12,0,799.0,174.0,2.3,26.7,860.0,954.76,692.07
2018,9,3,12,15,801.5,172.0,2.35,26.85,859.0,937.3,680.93
2018,9,3,12,30,804.0,170.0,2.4,27.0,858.0,916.64,667.8
2018,9,3,12,45,806.5,166.5,2.5,27.1,850.0,891.35,652.21
2018,9,3,13,0,809.0,163.0,2.6,27.2,842.0,863.05,634.54
2018,9,3,13,15,777.5,173.5,2.7,27.1,815.0,817.71,605.74
2018,9,3,13,30,746.0,184.0,2.8,27.0,788.0,773.78,577.14
2018,9,3,13,45,752.0,175.0,2.9,26.95,768.0,736.1,551.9
2018,9,3,14,0,758.0,166.0,3.0,26.9,748.0,695.85,524.16
2018,9,3,14,15,735.5,167.0,3.05,26.55,713.0,644.11,487.46
2018,9,3,14,30,713.0,168.0,3.1,26.2,678.0,592.53,449.96
2018,9,3,14,45,689.0,164.5,3.2,25.9,635.5,536.45,408.25
2018,9,3,15,0,665.0,161.0,3.3,25.6,593.0,481.45,366.11
2018,9,3,15,15,640.5,156.0,3.3,25.6,549.5,426.25,322.07
2018,9,3,15,30,616.0,151.0,3.3,25.6,506.0,372.8,278.35
2018,9,3,15,45,609.0,139.5,3.35,24.6,465.5,321.35,235.96
2018,9,3,16,0,602.0,128.0,3.4,23.6,425.0,270.19,192.67
2018,9,3,16,15,583.0,117.0,3.35,22.95,379.5,217.43,147.99
2018,9,3,16,30,564.0,106.0,3.3,22.3,334.0,166.77,106.48
2018,9,3,16,45,513.0,98.5,3.25,21.7,283.5,118.69,72.51
2018,9,3,17,0,462.0,91.0,3.2,21.1,233.0,76.27,50.75
2018,9,3,17,15,418.5,79.5,3.1,20.45,189.5,58.01,45.01
2018,9,3,17,30,375.0,68.0,3.0,19.8,146.0,50.82,38.6
2018,9,3,17,45,305.0,54.0,2.9,19.1,106.0,41.25,29.87
2018,9,3,18,0,235.0,40.0,2.8,18.4,66.0,31.24,20.15
2018,9,3,18,15,139.5,24.5,2.7,18.0,38.0,19.49,0.0
2018,9,3,18,30,44.0,9.0,2.6,17.6,10.0,8.58,0.0
2018,9,3,18,45,22.0,4.5,2.55,17.2,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,4,5,45,34.5,6.5,2.1,14.8,8.5,14.91,0.0
2018,9,4,6,0,69.0,13.0,2.2,15.2,17.0,43.59,0.0
2018,9,4,6,15,124.0,24.0,2.2,15.7,39.5,87.72,61.2
2018,9,4,6,30,179.0,35.0,2.2,16.2,62.0,130.47,100.98
2018,9,4,6,45,108.0,39.0,2.2,16.75,57.0,100.71,79.11
2018,9,4,7,0,37.0,43.0,2.2,17.3,52.0,66.17,50.68
2018,9,4,7,15,18.5,52.5,2.15,17.85,57.0,61.54,46.71
2018,9,4,7,30,0.0,62.0,2.1,18.4,62.0,57.66,42.96
2018,9,4,7,45,0.0,77.0,2.05,18.95,77.0,71.82,54.55
2018,9,4,8,0,0.0,92.0,2.0,19.5,92.0,86.43,66.31
2018,9,4,8,15,0.5,115.0,2.0,20.05,115.5,109.54,84.81
2018,9,4,8,30,1.0,138.0,2.0,20.6,139.0,132.77,103.1
2018,9,4,8,45,3.0,158.0,1.95,21.2,160.0,154.25,119.71
2018,9,4,9,0,5.0,178.0,1.9,21.8,181.0,175.86,136.17
2018,9,4,9,15,16.5,209.5,1.9,22.3,220.5,217.97,168.82
2018,9,4,9,30,28.0,241.0,1.9,22.8,260.0,272.61,210.36
2018,9,4,9,45,62.5,284.0,1.9,23.3,329.5,351.57,270.04
2018,9,4,10,0,97.0,327.0,1.9,23.8,399.0,431.53,328.62
2018,9,4,10,15,231.5,319.5,1.95,24.2,499.5,581.13,439.06
2018,9,4,10,30,366.0,312.0,2.0,24.6,600.0,704.39,526.57
2018,9,4,10,45,569.0,242.5,2.05,25.0,704.0,846.49,626.1
2018,9,4,11,0,772.0,173.0,2.1,25.4,808.0,964.58,702.59
2018,9,4,11,15,830.0,146.5,2.15,25.65,839.5,988.93,716.35
2018,9,4,11,30,888.0,120.0,2.2,25.9,871.0,1000.83,723.16
2018,9,4,11,45,889.5,120.5,2.25,26.1,877.0,991.28,716.63
2018,9,4,12,0,891.0,121.0,2.3,26.3,883.0,978.16,708.13
2018,9,4,12,15,891.0,120.5,2.35,26.4,881.5,959.1,696.19
2018,9,4,12,30,891.0,120.0,2.4,26.5,880.0,936.67,682.13
2018,9,4,12,45,889.0,119.0,2.45,26.55,870.0,908.71,664.59
2018,9,4,13,0,887.0,118.0,2.5,26.6,860.0,877.7,645.01
2018,9,4,13,15,883.0,117.5,2.6,26.55,843.0,842.64,623.2
2018,9,4,13,30,879.0,117.0,2.7,26.5,826.0,804.94,599.36
2018,9,4,13,45,872.5,116.0,2.75,26.4,801.5,762.45,571.74
2018,9,4,14,0,866.0,115.0,2.8,26.3,777.0,717.9,541.91
2018,9,4,14,15,856.0,113.5,2.9,26.05,745.0,668.74,507.18
2018,9,4,14,30,846.0,112.0,3.0,25.8,713.0,618.33,470.43
2018,9,4,14,45,819.5,114.5,3.05,25.5,671.0,560.89,427.19
2018,9,4,15,0,793.0,117.0,3.1,25.2,629.0,504.34,383.31
2018,9,4,15,15,776.0,113.0,3.1,25.2,586.0,447.22,337.19
2018,9,4,15,30,759.0,109.0,3.1,25.2,543.0,390.74,290.23
2018,9,4,15,45,747.5,102.5,3.15,24.4,499.5,334.68,243.14
2018,9,4,16,0,736.0,96.0,3.2,23.6,456.0,275.87,192.78
2018,9,4,16,15,696.0,93.0,3.15,23.05,404.0,217.93,143.78
2018,9,4,16,30,656.0,90.0,3.1,22.5,352.0,164.37,100.49
2018,9,4,16,45,612.0,83.5,3.1,21.95,300.5,112.2,63.74
2018,9,4,17,0,568.0,77.0,3.1,21.4,249.0,65.46,41.4
2018,9,4,17,15,513.0,68.0,2.95,20.65,201.0,49.59,37.66
2018,9,4,17,30,458.0,59.0,2.8,19.9,153.0,44.77,33.31
2018,9,4,17,45,364.5,48.5,2.7,19.2,109.5,38.25,27.21
2018,9,4,18,0,271.0,38.0,2.6,18.5,66.0,29.76,18.63
2018,9,4,18,15,161.5,23.5,2.55,18.05,37.5,18.76,0.0
2018,9,4,18,30,52.0,9.0,2.5,17.6,9.0,8.58,0.0
2018,9,4,18,45,26.0,4.5,2.45,17.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,5,5,45,20.0,5.5,2.1,14.15,6.5,10.29,0.0
2018,9,5,6,0,40.0,11.0,2.2,14.5,13.0,27.26,0.0
2018,9,5,6,15,147.5,29.0,2.25,15.05,49.0,104.37,73.18
2018,9,5,6,30,255.0,47.0,2.3,15.6,85.0,179.22,140.0
2018,9,5,6,45,198.5,48.0,2.4,16.1,84.5,165.27,132.65
2018,9,5,7,0,142.0,49.0,2.5,16.6,84.0,135.76,110.01
2018,9,5,7,15,71.0,60.5,2.5,17.1,78.0,107.18,85.99
2018,9,5,7,30,0.0,72.0,2.5,17.6,72.0,67.3,51.16
2018,9,5,7,45,57.0,86.0,2.5,18.1,111.0,131.79,106.14
2018,9,5,8,0,114.0,100.0,2.5,18.6,150.0,190.51,155.33
2018,9,5,8,15,57.0,120.5,2.5,19.1,145.5,164.51,131.78
2018,9,5,8,30,0.0,141.0,2.5,19.6,141.0,135.11,105.36
2018,9,5,8,45,34.5,157.0,2.55,20.05,178.0,187.58,148.36
2018,9,5,9,0,69.0,173.0,2.6,20.5,215.0,235.02,186.46
2018,9,5,9,15,51.5,211.5,2.65,20.95,244.0,262.14,205.9
2018,9,5,9,30,34.0,250.0,2.7,21.4,273.0,288.26,224.33
2018,9,5,9,45,159.0,274.5,2.75,21.8,390.5,445.73,347.17
2018,9,5,10,0,284.0,299.0,2.8,22.2,508.0,607.82,467.31
2018,9,5,10,15,443.5,265.0,2.85,22.45,605.5,740.81,564.22
2018,9,5,10,30,603.0,231.0,2.9,22.7,703.0,866.56,653.02
2018,9,5,10,45,676.5,206.5,3.0,23.0,749.5,913.79,683.91
2018,9,5,11,0,750.0,182.0,3.1,23.3,796.0,957.73,712.28
2018,9,5,11,15,810.5,155.0,3.15,23.45,829.0,977.84,724.71
2018,9,5,11,30,871.0,128.0,3.2,23.6,862.0,991.44,733.11
2018,9,5,11,45,874.5,128.0,3.3,23.7,869.0,983.31,727.81
2018,9,5,12,0,878.0,128.0,3.4,23.8,876.0,971.63,720.41
2018,9,5,12,15,878.0,128.0,3.5,23.75,874.5,953.17,708.98
2018,9,5,12,30,878.0,128.0,3.6,23.7,873.0,931.38,695.35
2018,9,5,12,45,877.5,126.0,3.65,23.7,863.5,903.91,677.44
2018,9,5,13,0,877.0,124.0,3.7,23.7,854.0,873.37,657.39
2018,9,5,13,15,856.0,130.5,3.75,23.5,830.5,831.5,629.91
2018,9,5,13,30,835.0,137.0,3.8,23.3,807.0,791.8,603.71
2018,9,5,13,45,829.0,134.5,3.9,23.15,782.5,748.91,575.01
2018,9,5,14,0,823.0,132.0,4.0,23.0,758.0,704.1,543.21
2018,9,5,14,15,831.0,122.5,4.0,22.7,732.0,659.86,510.91
2018,9,5,14,30,839.0,113.0,4.0,22.4,706.0,612.85,475.57
2018,9,5,14,45,827.5,110.0,4.0,22.05,668.5,558.73,433.67
2018,9,5,15,0,816.0,107.0,4.0,21.7,631.0,504.05,390.02
2018,9,5,15,15,799.0,104.5,4.0,21.7,588.0,447.13,342.8
2018,9,5,15,30,782.0,102.0,4.0,21.7,545.0,390.76,294.7
2018,9,5,15,45,761.0,98.0,4.0,20.9,498.5,332.59,244.93
2018,9,5,16,0,740.0,94.0,4.0,20.1,452.0,272.82,192.98
2018,9,5,16,15,710.5,89.5,3.95,19.65,402.5,215.56,143.25
2018,9,5,16,30,681.0,85.0,3.9,19.2,353.0,161.43,98.46
2018,9,5,16,45,638.5,79.0,3.85,18.7,302.0,108.4,60.95
2018,9,5,17,0,596.0,73.0,3.8,18.2,251.0,60.58,39.05
2018,9,5,17,15,532.0,65.5,3.7,17.65,201.0,47.78,36.53
2018,9,5,17,30,468.0,58.0,3.6,17.1,151.0,44.21,33.18
2018,9,5,17,45,371.0,47.0,3.5,16.55,107.0,37.16,26.51
2018,9,5,18,0,274.0,36.0,3.4,16.0,63.0,28.24,17.24
2018,9,5,18,15,162.5,22.5,3.3,15.7,36.0,18.02,0.0
2018,9,5,18,30,51.0,9.0,3.2,15.4,9.0,8.58,0.0
2018,9,5,18,45,25.5,4.5,3.1,15.05,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,5,45,62.5,9.0,2.2,12.8,12.0,24.34,0.0
2018,9,6,6,0,125.0,18.0,2.3,13.2,24.0,67.65,0.0
2018,9,6,6,15,277.5,30.5,2.3,13.65,65.0,155.74,109.8
2018,9,6,6,30,430.0,43.0,2.3,14.1,106.0,250.15,196.28
2018,9,6,6,45,302.5,37.0,2.35,14.6,90.0,205.5,166.37
2018,9,6,7,0,175.0,31.0,2.4,15.1,74.0,138.35,113.1
2018,9,6,7,15,87.5,35.0,2.4,15.65,56.5,93.14,75.05
2018,9,6,7,30,0.0,39.0,2.4,16.2,39.0,36.21,25.19
2018,9,6,7,45,0.0,44.5,2.4,16.75,44.5,41.34,29.43
2018,9,6,8,0,0.0,50.0,2.4,17.3,50.0,46.47,33.58
2018,9,6,8,15,4.0,78.5,2.45,17.85,80.5,76.14,58.23
2018,9,6,8,30,8.0,107.0,2.5,18.4,111.0,107.15,83.54
2018,9,6,8,45,9.0,137.0,2.5,19.0,142.0,137.98,108.1
2018,9,6,9,0,10.0,167.0,2.5,19.6,173.0,169.06,132.43
2018,9,6,9,15,12.0,186.0,2.55,20.05,193.5,189.87,148.38
2018,9,6,9,30,14.0,205.0,2.6,20.5,214.0,210.73,164.22
2018,9,6,9,45,77.5,258.5,2.65,20.95,314.5,337.78,264.19
2018,9,6,10,0,141.0,312.0,2.7,21.4,415.0,471.29,364.75
2018,9,6,10,15,332.5,287.5,2.75,21.85,543.5,643.41,494.19
2018,9,6,10,30,524.0,263.0,2.8,22.3,672.0,818.91,619.36
2018,9,6,10,45,709.5,189.5,2.8,22.8,759.0,927.03,692.42
2018,9,6,11,0,895.0,116.0,2.8,23.3,846.0,1013.49,746.7
2018,9,6,11,15,899.5,116.5,2.8,23.65,860.5,1013.91,744.57
2018,9,6,11,30,904.0,117.0,2.8,24.0,875.0,1010.62,741.0
2018,9,6,11,45,905.5,117.0,2.75,24.4,881.0,1000.21,732.36
2018,9,6,12,0,907.0,117.0,2.7,24.8,887.0,986.17,721.58
2018,9,6,12,15,911.5,114.5,2.75,25.1,886.5,968.76,709.93
2018,9,6,12,30,916.0,112.0,2.8,25.4,886.0,947.75,696.0
2018,9,6,12,45,923.0,106.0,2.8,25.65,878.5,921.8,678.62
2018,9,6,13,0,930.0,100.0,2.8,25.9,871.0,892.23,658.9
2018,9,6,13,15,926.0,99.0,2.8,26.0,853.0,855.22,634.56
2018,9,6,13,30,922.0,98.0,2.8,26.1,835.0,815.45,608.26
2018,9,6,13,45,916.5,97.0,2.8,26.2,810.0,772.0,579.25
2018,9,6,14,0,911.0,96.0,2.8,26.3,785.0,726.28,548.41
2018,9,6,14,15,902.5,94.0,2.8,26.25,752.5,675.61,511.81
2018,9,6,14,30,894.0,92.0,2.8,26.2,720.0,623.4,473.04
2018,9,6,14,45,882.5,90.5,2.8,26.15,682.0,568.73,431.3
2018,9,6,15,0,871.0,89.0,2.8,26.1,644.0,513.32,387.67
2018,9,6,15,15,855.5,86.0,2.8,26.1,600.0,454.3,339.92
2018,9,6,15,30,840.0,83.0,2.8,26.1,556.0,392.76,288.84
2018,9,6,15,45,808.5,83.0,2.85,25.65,506.0,331.67,237.55
2018,9,6,16,0,777.0,83.0,2.9,25.2,456.0,273.28,187.57
2018,9,6,16,15,727.5,82.0,2.85,24.7,400.5,213.45,137.6
2018,9,6,16,30,678.0,81.0,2.8,24.2,345.0,155.33,91.64
2018,9,6,16,45,663.5,71.5,2.8,23.75,299.0,101.83,53.94
2018,9,6,17,0,649.0,62.0,2.8,23.3,253.0,50.16,30.73
2018,9,6,17,15,598.5,55.5,2.7,22.4,204.0,39.73,28.84
2018,9,6,17,30,548.0,49.0,2.6,21.5,155.0,36.58,25.95
2018,9,6,17,45,449.5,40.5,2.5,20.55,110.0,31.45,21.12
2018,9,6,18,0,351.0,32.0,2.4,19.6,65.0,26.16,14.84
2018,9,6,18,15,211.5,20.5,2.4,19.05,37.0,17.54,0.0
2018,9,6,18,30,72.0,9.0,2.4,18.5,9.0,8.58,0.0
2018,9,6,18,45,36.0,4.5,2.4,17.95,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,7,5,45,81.0,10.5,1.35,14.65,14.0,10.01,0.0
2018,9,7,6,0,162.0,21.0,1.3,15.0,28.0,82.57,0.0
2018,9,7,6,15,285.0,32.0,1.25,15.75,65.0,159.74,109.93
2018,9,7,6,30,408.0,43.0,1.2,16.5,102.0,240.77,186.04
2018,9,7,6,45,287.0,52.0,1.15,17.2,101.5,213.12,169.77
2018,9,7,7,0,166.0,61.0,1.1,17.9,101.0,163.89,132.0
2018,9,7,7,15,83.0,80.5,1.05,18.6,100.5,138.01,110.65
2018,9,7,7,30,0.0,100.0,1.0,19.3,100.0,96.87,75.14
2018,9,7,7,45,4.0,122.0,0.95,20.05,123.5,121.67,95.2
2018,9,7,8,0,8.0,144.0,0.9,20.8,147.0,146.76,114.9
2018,9,7,8,15,18.5,169.0,0.9,21.55,178.0,180.34,141.13
2018,9,7,8,30,29.0,194.0,0.9,22.3,209.0,225.37,175.64
2018,9,7,8,45,64.5,225.0,0.95,23.05,262.5,289.38,224.63
2018,9,7,9,0,100.0,256.0,1.0,23.8,316.0,355.4,273.62
2018,9,7,9,15,182.5,273.5,1.05,24.5,392.0,462.98,352.87
2018,9,7,9,30,265.0,291.0,1.1,25.2,468.0,575.05,431.77
2018,9,7,9,45,481.5,234.5,1.15,25.85,577.5,732.66,542.9
2018,9,7,10,0,698.0,178.0,1.2,26.5,687.0,889.49,645.36
2018,9,7,10,15,796.5,143.5,1.3,26.95,745.5,948.24,680.1
2018,9,7,10,30,895.0,109.0,1.4,27.4,804.0,1002.82,712.92
2018,9,7,10,45,902.0,109.0,1.5,27.85,826.0,1012.43,717.66
2018,9,7,11,0,909.0,109.0,1.6,28.3,848.0,1018.41,720.78
2018,9,7,11,15,913.0,109.5,1.75,28.55,862.0,1018.27,721.49
2018,9,7,11,30,917.0,110.0,1.9,28.8,876.0,1014.37,719.93
2018,9,7,11,45,919.5,109.5,2.0,29.05,882.5,1004.22,713.88
2018,9,7,12,0,922.0,109.0,2.1,29.3,889.0,990.37,705.6
2018,9,7,12,15,924.5,108.0,2.25,29.4,888.0,972.34,695.66
2018,9,7,12,30,927.0,107.0,2.4,29.5,887.0,950.71,683.35
2018,9,7,12,45,930.5,103.5,2.5,29.55,878.5,923.88,667.26
2018,9,7,13,0,934.0,100.0,2.6,29.6,870.0,893.57,648.81
2018,9,7,13,15,930.0,99.0,2.7,29.55,852.0,856.34,625.88
2018,9,7,13,30,926.0,98.0,2.8,29.5,834.0,816.33,600.84
2018,9,7,13,45,905.0,103.0,2.9,29.4,803.5,767.21,569.36
2018,9,7,14,0,884.0,108.0,3.0,29.3,773.0,716.99,536.11
2018,9,7,14,15,843.0,117.5,3.05,29.15,730.0,658.31,494.05
2018,9,7,14,30,802.0,127.0,3.1,29.0,687.0,599.75,451.09
2018,9,7,14,45,790.0,123.5,3.15,28.8,649.5,546.55,411.24
2018,9,7,15,0,778.0,120.0,3.2,28.6,612.0,492.95,369.76
2018,9,7,15,15,779.0,110.0,3.2,28.6,573.5,438.78,326.1
2018,9,7,15,30,780.0,100.0,3.2,28.6,535.0,383.32,280.0
2018,9,7,15,45,764.0,94.5,3.25,28.0,489.5,325.5,231.68
2018,9,7,16,0,748.0,89.0,3.3,27.4,444.0,268.72,183.25
2018,9,7,16,15,711.5,85.0,3.25,26.85,392.0,207.14,132.03
2018,9,7,16,30,675.0,81.0,3.2,26.3,340.0,152.58,88.92
2018,9,7,16,45,642.0,73.0,3.15,25.8,290.5,99.19,52.7
2018,9,7,17,0,609.0,65.0,3.1,25.3,241.0,49.85,37.19
2018,9,7,17,15,551.5,57.5,2.95,24.35,192.0,41.55,30.12
2018,9,7,17,30,494.0,50.0,2.8,23.4,143.0,37.63,26.59
2018,9,7,17,45,400.0,40.5,2.7,22.5,100.5,31.67,21.02
2018,9,7,18,0,306.0,31.0,2.6,21.6,58.0,25.45,13.54
2018,9,7,18,15,182.5,19.5,2.6,21.0,32.5,18.59,0.0
2018,9,7,18,30,59.0,8.0,2.6,20.4,7.0,0.0,0.0
2018,9,7,18,45,29.5,4.0,2.6,19.8,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.65,18.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,5,45,95.0,10.0,2.6,15.1,14.0,0.0,0.0
2018,9,8,6,0,190.0,20.0,2.7,15.5,28.0,77.2,0.0
2018,9,8,6,15,323.0,30.0,2.65,16.05,66.0,171.71,116.39
2018,9,8,6,30,456.0,40.0,2.6,16.6,104.0,257.67,199.6
2018,9,8,6,45,531.0,47.0,2.6,17.15,152.0,327.09,261.65
2018,9,8,7,0,606.0,54.0,2.6,17.7,200.0,403.63,327.24
2018,9,8,7,15,655.0,59.5,2.55,18.35,251.5,469.83,381.99
2018,9,8,7,30,704.0,65.0,2.5,19.0,303.0,536.73,434.91
2018,9,8,7,45,735.0,69.5,2.45,19.7,353.5,595.98,479.51
2018,9,8,8,0,766.0,74.0,2.4,20.4,404.0,655.89,521.35
2018,9,8,8,15,789.5,77.5,2.35,21.2,453.0,709.14,556.34
2018,9,8,8,30,813.0,81.0,2.3,22.0,502.0,761.68,589.75
2018,9,8,8,45,829.5,84.5,2.3,22.85,547.5,807.3,617.6
2018,9,8,9,0,846.0,88.0,2.3,23.7,593.0,843.98,638.71
2018,9,8,9,15,859.5,91.0,2.3,24.4,634.5,882.05,660.84
2018,9,8,9,30,873.0,94.0,2.3,25.1,676.0,917.59,680.89
2018,9,8,9,45,882.0,96.5,2.25,25.8,711.0,945.55,695.22
2018,9,8,10,0,891.0,99.0,2.2,26.5,746.0,970.35,707.38
2018,9,8,10,15,898.5,100.5,2.3,27.0,774.5,989.24,717.83
2018,9,8,10,30,906.0,102.0,2.4,27.5,803.0,1004.64,726.15
2018,9,8,10,45,910.5,103.0,2.45,28.0,824.0,1012.94,729.53
2018,9,8,11,0,915.0,104.0,2.5,28.5,845.0,1017.53,730.73
2018,9,8,11,15,919.0,104.5,2.65,28.75,859.0,1017.33,730.76
2018,9,8,11,30,923.0,105.0,2.8,29.0,873.0,1013.34,728.48
2018,9,8,11,45,925.0,105.0,2.9,29.25,879.5,1003.12,721.87
2018,9,8,12,0,927.0,105.0,3.0,29.5,886.0,989.19,712.99
2018,9,8,12,15,928.5,103.5,3.15,29.6,884.0,969.56,701.31
