Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,12,30,930.0,102.0,3.3,29.7,882.0,946.37,687.28
2018,9,8,12,45,932.5,99.5,3.4,29.75,873.5,919.54,670.61
2018,9,8,13,0,935.0,97.0,3.5,29.8,865.0,889.27,651.59
2018,9,8,13,15,932.5,96.0,3.6,29.8,848.0,853.16,628.65
2018,9,8,13,30,930.0,95.0,3.7,29.8,831.0,814.15,603.56
2018,9,8,13,45,911.0,99.5,3.8,29.85,801.0,765.85,571.67
2018,9,8,14,0,892.0,104.0,3.9,29.9,771.0,716.28,538.01
2018,9,8,14,15,871.0,106.5,3.95,29.7,735.0,662.59,499.33
2018,9,8,14,30,850.0,109.0,4.0,29.5,699.0,608.51,459.33
2018,9,8,14,45,828.0,109.0,4.05,29.3,657.5,550.94,415.71
2018,9,8,15,0,806.0,109.0,4.1,29.1,616.0,493.86,371.16
2018,9,8,15,15,768.5,110.0,4.1,29.1,566.0,431.89,321.45
2018,9,8,15,30,731.0,111.0,4.1,29.1,516.0,370.14,270.9
2018,9,8,15,45,741.0,100.0,4.15,28.25,479.0,317.95,226.56
2018,9,8,16,0,751.0,89.0,4.2,27.4,442.0,266.99,181.93
2018,9,8,16,15,696.0,87.0,4.15,26.75,385.0,203.45,129.81
2018,9,8,16,30,641.0,85.0,4.1,26.1,328.0,149.21,87.91
2018,9,8,16,45,627.5,74.5,4.1,25.4,283.0,97.17,52.31
2018,9,8,17,0,614.0,64.0,4.1,24.7,238.0,46.86,34.72
2018,9,8,17,15,561.0,56.0,4.0,23.7,190.0,40.57,29.34
2018,9,8,17,30,508.0,48.0,3.9,22.7,142.0,36.15,25.35
2018,9,8,17,45,415.0,39.0,3.8,21.75,99.5,30.57,20.08
2018,9,8,18,0,322.0,30.0,3.7,20.8,57.0,24.79,12.29
2018,9,8,18,15,192.0,19.0,3.65,20.15,32.0,18.11,0.0
2018,9,8,18,30,62.0,8.0,3.6,19.5,7.0,0.0,0.0
2018,9,8,18,45,31.0,4.0,3.6,18.85,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,9,5,45,73.5,9.5,1.8,14.35,12.5,0.0,0.0
2018,9,9,6,0,147.0,19.0,1.8,14.7,25.0,63.03,0.0
2018,9,9,6,15,272.5,31.5,1.75,15.4,62.0,154.46,102.52
2018,9,9,6,30,398.0,44.0,1.7,16.1,99.0,237.24,183.35
2018,9,9,6,45,478.0,52.5,1.7,16.8,146.5,308.06,245.72
2018,9,9,7,0,558.0,61.0,1.7,17.5,194.0,386.43,311.93
2018,9,9,7,15,611.0,68.0,1.6,18.15,246.0,454.5,367.28
2018,9,9,7,30,664.0,75.0,1.5,18.8,298.0,526.37,422.86
2018,9,9,7,45,687.0,82.5,1.4,19.45,346.0,581.87,463.35
2018,9,9,8,0,710.0,90.0,1.3,20.1,394.0,637.47,501.79
2018,9,9,8,15,749.0,92.0,1.25,20.85,447.0,694.88,539.01
2018,9,9,8,30,788.0,94.0,1.2,21.6,500.0,756.6,577.82
2018,9,9,8,45,778.0,105.5,1.15,22.35,536.5,788.47,594.95
2018,9,9,9,0,768.0,117.0,1.1,23.1,573.0,816.72,609.58
2018,9,9,9,15,800.5,114.5,1.1,23.85,619.0,863.58,636.89
2018,9,9,9,30,833.0,112.0,1.1,24.6,665.0,908.88,662.36
2018,9,9,9,45,818.5,123.5,1.15,25.35,690.5,924.3,669.13
2018,9,9,10,0,804.0,135.0,1.2,26.1,716.0,935.63,673.74
2018,9,9,10,15,719.5,178.0,1.25,26.65,713.0,916.09,659.43
2018,9,9,10,30,635.0,221.0,1.3,27.2,710.0,884.69,638.01
2018,9,9,10,45,646.5,224.5,1.4,27.75,734.5,900.41,647.64
2018,9,9,11,0,658.0,228.0,1.5,28.3,759.0,913.23,654.9
2018,9,9,11,15,761.5,183.0,1.65,28.65,807.0,960.96,685.48
2018,9,9,11,30,865.0,138.0,1.8,29.0,855.0,999.25,709.54
2018,9,9,11,45,893.0,125.0,1.95,29.35,869.5,992.09,705.25
2018,9,9,12,0,921.0,112.0,2.1,29.7,884.0,989.21,704.14
2018,9,9,12,15,919.5,112.5,2.3,29.8,881.5,968.85,693.13
2018,9,9,12,30,918.0,113.0,2.5,29.9,879.0,945.05,679.84
2018,9,9,12,45,914.0,113.0,2.65,30.0,868.0,915.25,662.02
2018,9,9,13,0,910.0,113.0,2.8,30.1,857.0,882.41,642.02
2018,9,9,13,15,905.0,112.5,2.95,30.05,838.5,845.38,619.35
2018,9,9,13,30,900.0,112.0,3.1,30.0,820.0,805.72,594.58
2018,9,9,13,45,877.5,117.0,3.2,29.9,789.0,756.26,562.57
2018,9,9,14,0,855.0,122.0,3.3,29.8,758.0,707.64,529.32
2018,9,9,14,15,831.0,125.0,3.35,29.6,721.0,653.35,490.5
2018,9,9,14,30,807.0,128.0,3.4,29.4,684.0,599.11,450.69
2018,9,9,14,45,807.5,120.0,3.5,29.2,650.0,547.99,412.31
2018,9,9,15,0,808.0,112.0,3.6,29.0,616.0,495.19,371.24
2018,9,9,15,15,776.0,112.0,3.6,29.0,568.0,434.54,322.6
2018,9,9,15,30,744.0,112.0,3.6,29.0,520.0,373.48,272.58
2018,9,9,15,45,727.0,105.5,3.65,28.25,474.5,316.06,224.82
2018,9,9,16,0,710.0,99.0,3.7,27.5,429.0,259.9,177.18
2018,9,9,16,15,672.5,93.0,3.75,26.85,377.0,201.8,129.14
2018,9,9,16,30,635.0,87.0,3.8,26.2,325.0,147.91,87.16
2018,9,9,16,45,601.5,78.0,3.8,25.5,276.0,96.19,53.01
2018,9,9,17,0,568.0,69.0,3.8,24.8,227.0,49.04,36.56
2018,9,9,17,15,505.0,60.0,3.75,23.85,178.5,44.17,32.38
2018,9,9,17,30,442.0,51.0,3.7,22.9,130.0,39.05,27.75
2018,9,9,17,45,352.0,40.0,3.6,21.95,90.0,31.75,20.94
2018,9,9,18,0,262.0,29.0,3.5,21.0,50.0,24.07,10.66
2018,9,9,18,15,153.5,17.5,3.5,20.35,27.5,16.68,0.0
2018,9,9,18,30,45.0,6.0,3.5,19.7,5.0,0.0,0.0
2018,9,9,18,45,22.5,3.0,3.45,19.1,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.35,18.15,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,5,45,74.0,9.5,2.0,13.9,12.0,0.0,0.0
2018,9,10,6,0,148.0,19.0,2.0,14.3,24.0,63.28,0.0
2018,9,10,6,15,271.0,30.5,2.0,14.95,59.5,152.11,98.51
2018,9,10,6,30,394.0,42.0,2.0,15.6,95.0,233.46,180.57
2018,9,10,6,45,471.5,51.5,2.05,16.3,142.5,303.74,243.02
2018,9,10,7,0,549.0,61.0,2.1,17.0,190.0,381.5,309.33
2018,9,10,7,15,601.0,68.0,1.95,17.75,241.0,448.49,364.21
2018,9,10,7,30,653.0,75.0,1.8,18.5,292.0,519.19,419.22
2018,9,10,7,45,686.0,81.5,1.7,19.2,343.0,579.68,464.04
2018,9,10,8,0,719.0,88.0,1.6,19.9,394.0,641.17,507.19
2018,9,10,8,15,745.0,92.5,1.5,20.75,443.0,695.47,541.92
2018,9,10,8,30,771.0,97.0,1.4,21.6,492.0,745.96,572.64
2018,9,10,8,45,762.5,108.5,1.35,22.45,529.0,778.39,590.41
2018,9,10,9,0,754.0,120.0,1.3,23.3,566.0,811.84,608.61
2018,9,10,9,15,789.5,117.5,1.3,24.05,613.0,856.48,634.66
2018,9,10,9,30,825.0,115.0,1.3,24.8,660.0,904.22,662.03
2018,9,10,9,45,830.0,119.0,1.25,25.55,692.0,929.1,673.42
2018,9,10,10,0,835.0,123.0,1.2,26.3,724.0,950.77,682.87
2018,9,10,10,15,844.0,125.0,1.25,26.9,753.0,970.7,693.21
2018,9,10,10,30,853.0,127.0,1.3,27.5,782.0,987.29,701.51
2018,9,10,10,45,888.0,115.5,1.35,28.1,813.5,1002.24,708.89
2018,9,10,11,0,923.0,104.0,1.4,28.7,845.0,1022.62,719.68
2018,9,10,11,15,926.0,104.5,1.5,29.15,858.5,1021.22,718.32
2018,9,10,11,30,929.0,105.0,1.6,29.6,872.0,1016.02,714.95
2018,9,10,11,45,930.0,106.0,1.7,30.0,878.0,1005.65,708.62
2018,9,10,12,0,931.0,107.0,1.8,30.4,884.0,991.55,700.06
2018,9,10,12,15,927.0,108.5,1.95,30.6,880.5,969.71,687.83
2018,9,10,12,30,923.0,110.0,2.1,30.8,877.0,944.49,673.35
2018,9,10,12,45,913.0,113.5,2.2,31.0,864.0,912.87,654.12
2018,9,10,13,0,903.0,117.0,2.3,31.2,851.0,878.47,632.95
2018,9,10,13,15,897.5,116.0,2.45,31.15,832.0,840.66,610.32
2018,9,10,13,30,892.0,115.0,2.6,31.1,813.0,800.3,585.59
2018,9,10,13,45,871.5,118.5,2.7,31.1,782.5,751.08,554.01
2018,9,10,14,0,851.0,122.0,2.8,31.1,752.0,702.61,520.99
2018,9,10,14,15,814.5,129.0,2.95,30.85,710.5,644.47,480.27
2018,9,10,14,30,778.0,136.0,3.1,30.6,669.0,587.5,439.17
2018,9,10,14,45,766.0,131.5,3.2,30.35,631.5,534.4,399.71
2018,9,10,15,0,754.0,127.0,3.3,30.1,594.0,479.11,357.29
2018,9,10,15,15,737.0,122.0,3.3,30.1,551.5,422.6,312.1
2018,9,10,15,30,720.0,117.0,3.3,30.1,509.0,366.84,266.26
2018,9,10,15,45,701.0,110.0,3.5,29.2,463.0,309.72,219.38
2018,9,10,16,0,682.0,103.0,3.7,28.3,417.0,254.14,172.8
2018,9,10,16,15,656.5,95.0,3.8,27.5,368.5,198.26,126.51
2018,9,10,16,30,631.0,87.0,3.9,26.7,320.0,145.2,85.1
2018,9,10,16,45,604.0,77.5,4.0,25.9,273.0,93.78,51.56
2018,9,10,17,0,577.0,68.0,4.1,25.1,226.0,48.53,36.07
2018,9,10,17,15,507.5,60.5,4.1,24.0,177.5,44.93,32.98
2018,9,10,17,30,438.0,53.0,4.1,22.9,129.0,41.24,29.56
2018,9,10,17,45,326.0,41.0,4.1,21.8,87.0,33.04,21.89
2018,9,10,18,0,214.0,29.0,4.1,20.7,45.0,22.98,8.43
2018,9,10,18,15,121.0,17.5,4.05,20.1,25.0,16.68,0.0
2018,9,10,18,30,28.0,6.0,4.0,19.5,5.0,0.0,0.0
2018,9,10,18,45,14.0,3.0,4.0,18.9,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.0,18.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.95,18.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,5,45,63.5,9.0,3.05,13.25,11.0,0.0,0.0
2018,9,11,6,0,127.0,18.0,3.1,13.5,22.0,55.86,0.0
2018,9,11,6,15,242.5,31.0,3.15,13.95,56.5,142.58,89.78
2018,9,11,6,30,358.0,44.0,3.2,14.4,91.0,220.06,171.09
2018,9,11,6,45,434.5,54.5,3.2,14.9,137.5,289.22,233.46
2018,9,11,7,0,511.0,65.0,3.2,15.4,184.0,365.71,299.9
2018,9,11,7,15,564.5,73.0,3.15,16.15,234.5,432.94,356.4
2018,9,11,7,30,618.0,81.0,3.1,16.9,285.0,504.04,413.62
2018,9,11,7,45,651.5,88.0,3.05,17.6,335.0,563.87,459.77
2018,9,11,8,0,685.0,95.0,3.0,18.3,385.0,624.8,504.95
2018,9,11,8,15,712.5,100.5,2.9,19.1,434.0,680.06,542.73
2018,9,11,8,30,740.0,106.0,2.8,19.9,483.0,735.11,578.92
2018,9,11,8,45,760.5,109.5,2.75,20.65,528.0,781.34,608.07
2018,9,11,9,0,781.0,113.0,2.7,21.4,573.0,822.18,632.78
2018,9,11,9,15,799.0,116.0,2.65,22.0,614.5,862.52,657.03
2018,9,11,9,30,817.0,119.0,2.6,22.6,656.0,900.65,679.31
2018,9,11,9,45,831.0,120.0,2.55,23.2,691.5,930.28,695.52
2018,9,11,10,0,845.0,121.0,2.5,23.8,727.0,957.03,709.68
2018,9,11,10,15,857.0,121.5,2.55,24.3,756.5,978.19,721.31
2018,9,11,10,30,869.0,122.0,2.6,24.8,786.0,987.35,725.17
2018,9,11,10,45,880.0,120.5,2.65,25.25,808.5,998.63,730.79
2018,9,11,11,0,891.0,119.0,2.7,25.7,831.0,1006.38,734.2
2018,9,11,11,15,897.5,118.0,2.8,26.05,845.5,1006.64,733.66
2018,9,11,11,30,904.0,117.0,2.9,26.4,860.0,1003.2,730.9
2018,9,11,11,45,911.5,114.0,3.05,26.75,867.5,994.85,725.49
2018,9,11,12,0,919.0,111.0,3.2,27.1,875.0,982.73,717.7
2018,9,11,12,15,923.5,108.0,3.35,27.2,873.5,964.08,706.38
2018,9,11,12,30,928.0,105.0,3.5,27.3,872.0,941.78,692.65
2018,9,11,12,45,935.0,99.5,3.65,27.45,864.0,915.46,676.05
2018,9,11,13,0,942.0,94.0,3.8,27.6,856.0,885.47,656.88
2018,9,11,13,15,938.5,92.5,3.95,27.5,837.5,847.57,632.81
2018,9,11,13,30,935.0,91.0,4.1,27.4,819.0,806.84,606.51
2018,9,11,13,45,931.5,88.0,4.2,27.25,793.5,761.98,576.89
2018,9,11,14,0,928.0,85.0,4.3,27.1,768.0,714.68,544.96
2018,9,11,14,15,919.5,84.0,4.4,26.8,735.5,663.98,508.02
2018,9,11,14,30,911.0,83.0,4.5,26.5,703.0,611.7,468.82
2018,9,11,14,45,900.5,80.5,4.55,26.2,664.0,555.59,425.42
2018,9,11,15,0,890.0,78.0,4.6,25.9,625.0,498.65,379.87
2018,9,11,15,15,860.5,80.0,4.6,25.9,577.5,437.35,329.07
2018,9,11,15,30,831.0,82.0,4.6,25.9,530.0,375.07,276.34
2018,9,11,15,45,798.0,81.0,4.65,25.1,479.0,313.38,223.97
2018,9,11,16,0,765.0,80.0,4.7,24.3,428.0,254.63,173.36
2018,9,11,16,15,726.5,76.5,4.65,23.7,376.0,195.91,123.78
2018,9,11,16,30,688.0,73.0,4.6,23.1,324.0,137.92,78.25
2018,9,11,16,45,669.5,64.0,4.6,22.5,277.0,84.14,43.1
2018,9,11,17,0,651.0,55.0,4.6,21.9,230.0,42.05,30.96
2018,9,11,17,15,592.0,49.0,4.45,21.1,181.5,35.49,25.2
2018,9,11,17,30,533.0,43.0,4.3,20.3,133.0,32.54,22.38
2018,9,11,17,45,412.5,35.0,4.2,19.55,90.0,27.66,17.47
2018,9,11,18,0,292.0,27.0,4.1,18.8,47.0,22.74,6.22
2018,9,11,18,15,168.0,16.5,4.1,18.3,25.5,15.73,0.0
2018,9,11,18,30,44.0,6.0,4.1,17.8,4.0,0.0,0.0
2018,9,11,18,45,22.0,3.0,4.05,17.3,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,12,5,45,60.0,8.0,3.1,13.85,10.0,0.0,0.0
2018,9,12,6,0,120.0,16.0,3.1,14.0,20.0,51.77,0.0
2018,9,12,6,15,208.0,29.0,3.25,14.5,50.0,126.69,76.05
2018,9,12,6,30,296.0,42.0,3.4,15.0,80.0,191.36,147.94
2018,9,12,6,45,356.0,53.0,3.5,15.5,120.0,247.83,199.66
2018,9,12,7,0,416.0,64.0,3.6,16.0,160.0,314.39,257.98
2018,9,12,7,15,367.5,84.5,3.6,16.6,184.5,328.42,271.18
2018,9,12,7,30,319.0,105.0,3.6,17.2,209.0,339.97,280.65
2018,9,12,7,45,249.5,138.0,3.6,17.8,228.0,334.96,275.12
2018,9,12,8,0,180.0,171.0,3.6,18.4,247.0,322.67,262.92
2018,9,12,8,15,238.5,186.0,3.5,19.0,299.5,401.57,325.25
2018,9,12,8,30,297.0,201.0,3.4,19.6,352.0,472.98,379.91
2018,9,12,8,45,344.0,211.5,3.35,20.2,401.5,532.73,424.23
2018,9,12,9,0,391.0,222.0,3.3,20.8,451.0,594.38,468.89
2018,9,12,9,15,467.5,214.0,3.3,21.2,506.5,676.86,528.92
2018,9,12,9,30,544.0,206.0,3.3,21.6,562.0,747.66,579.26
2018,9,12,9,45,463.0,241.0,3.3,22.05,555.5,720.87,555.24
2018,9,12,10,0,382.0,276.0,3.3,22.5,549.0,674.43,518.18
2018,9,12,10,15,382.0,296.5,3.35,22.7,578.5,699.97,535.26
2018,9,12,10,30,382.0,317.0,3.4,22.9,608.0,723.55,550.42
2018,9,12,10,45,429.5,308.5,3.45,23.1,644.0,772.36,584.73
2018,9,12,11,0,477.0,300.0,3.5,23.3,680.0,806.85,608.85
2018,9,12,11,15,502.5,295.5,3.55,23.35,701.5,821.87,619.29
2018,9,12,11,30,528.0,291.0,3.6,23.4,723.0,834.33,628.13
2018,9,12,11,45,440.0,322.0,3.65,23.45,683.5,773.08,582.85
2018,9,12,12,0,352.0,353.0,3.7,23.5,644.0,702.07,530.84
2018,9,12,12,15,306.5,369.5,3.75,23.45,622.5,666.82,504.94
2018,9,12,12,30,261.0,386.0,3.8,23.4,601.0,631.82,478.86
2018,9,12,12,45,311.0,354.5,3.85,23.35,607.5,631.4,480.71
2018,9,12,13,0,361.0,323.0,3.9,23.3,614.0,627.56,479.79
2018,9,12,13,15,198.5,298.0,3.95,23.15,457.5,457.28,352.19
2018,9,12,13,30,36.0,273.0,4.0,23.0,301.0,288.34,221.49
2018,9,12,13,45,54.5,278.5,4.0,22.85,319.0,303.75,234.48
2018,9,12,14,0,73.0,284.0,4.0,22.7,337.0,317.19,245.4
2018,9,12,14,15,177.0,262.0,4.05,22.35,383.5,359.08,279.83
2018,9,12,14,30,281.0,240.0,4.1,22.0,430.0,388.79,303.83
2018,9,12,14,45,332.5,234.0,4.15,21.6,446.0,392.47,306.44
2018,9,12,15,0,384.0,228.0,4.2,21.2,462.0,389.99,303.55
2018,9,12,15,15,315.0,220.5,4.2,21.2,403.0,329.83,255.55
2018,9,12,15,30,246.0,213.0,4.2,21.2,344.0,276.91,213.43
2018,9,12,15,45,236.5,196.0,4.25,20.35,312.5,241.39,184.69
2018,9,12,16,0,227.0,179.0,4.3,19.5,281.0,206.94,156.43
2018,9,12,16,15,163.0,152.0,4.25,19.15,221.0,159.04,119.3
2018,9,12,16,30,99.0,125.0,4.2,18.8,161.0,117.17,87.97
2018,9,12,16,45,49.5,90.5,4.15,18.45,108.5,82.18,61.93
2018,9,12,17,0,0.0,56.0,4.1,18.1,56.0,52.03,40.23
2018,9,12,17,15,0.0,43.5,4.0,17.7,43.5,40.42,29.89
2018,9,12,17,30,0.0,31.0,3.9,17.3,31.0,28.78,19.37
2018,9,12,17,45,0.0,21.0,3.8,16.95,21.0,19.48,10.67
2018,9,12,18,0,0.0,11.0,3.7,16.6,11.0,10.19,0.0
2018,9,12,18,15,0.0,5.5,3.65,16.35,5.5,5.24,0.0
2018,9,12,18,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,13,5,45,28.0,6.0,2.85,13.6,7.0,0.0,0.0
2018,9,13,6,0,56.0,12.0,2.9,13.8,14.0,28.46,0.0
2018,9,13,6,15,150.5,28.5,3.05,14.25,45.0,104.69,59.14
2018,9,13,6,30,245.0,45.0,3.2,14.7,76.0,174.38,134.44
2018,9,13,6,45,408.5,49.0,3.35,15.2,129.5,270.74,218.16
2018,9,13,7,0,572.0,53.0,3.5,15.7,183.0,383.58,314.34
2018,9,13,7,15,607.5,60.0,3.5,16.25,229.5,441.85,364.21
2018,9,13,7,30,643.0,67.0,3.5,16.8,276.0,502.25,413.74
2018,9,13,7,45,681.0,73.0,3.5,17.35,327.5,564.79,462.94
2018,9,13,8,0,719.0,79.0,3.5,17.9,379.0,625.79,508.49
2018,9,13,8,15,764.5,78.5,3.45,18.45,432.5,688.82,553.03
2018,9,13,8,30,810.0,78.0,3.4,19.0,486.0,752.73,596.86
2018,9,13,8,45,830.0,79.5,3.35,19.6,531.0,798.37,626.18
2018,9,13,9,0,850.0,81.0,3.3,20.2,576.0,835.39,648.84
2018,9,13,9,15,862.0,84.0,3.25,20.65,616.0,871.93,671.2
2018,9,13,9,30,874.0,87.0,3.2,21.1,656.0,905.82,691.41
2018,9,13,9,45,882.0,90.0,3.1,21.6,690.5,933.12,706.37
2018,9,13,10,0,890.0,93.0,3.0,22.1,725.0,957.19,719.02
2018,9,13,10,15,898.5,94.0,3.0,22.35,753.5,976.07,729.63
2018,9,13,10,30,907.0,95.0,3.0,22.6,782.0,991.47,738.02
2018,9,13,10,45,913.5,96.0,3.0,22.9,804.0,1001.33,742.7
2018,9,13,11,0,920.0,97.0,3.0,23.2,826.0,1007.47,745.1
2018,9,13,11,15,923.5,97.0,3.05,23.35,839.0,1005.8,743.38
2018,9,13,11,30,927.0,97.0,3.1,23.5,852.0,1000.35,739.37
2018,9,13,11,45,928.5,97.0,3.15,23.6,857.5,989.2,731.91
2018,9,13,12,0,930.0,97.0,3.2,23.7,863.0,974.34,722.13
2018,9,13,12,15,893.0,114.0,3.3,23.7,847.5,938.63,699.12
2018,9,13,12,30,856.0,131.0,3.4,23.7,832.0,900.45,674.42
2018,9,13,12,45,858.5,128.0,3.45,23.75,823.5,874.4,657.38
2018,9,13,13,0,861.0,125.0,3.5,23.8,815.0,845.19,638.03
2018,9,13,13,15,895.5,107.0,3.55,23.7,810.0,823.33,624.12
2018,9,13,13,30,930.0,89.0,3.6,23.6,805.0,796.07,606.33
2018,9,13,13,45,925.0,87.0,3.65,23.5,779.5,751.19,576.0
2018,9,13,14,0,920.0,85.0,3.7,23.4,754.0,704.02,543.25
2018,9,13,14,15,912.0,84.0,3.7,23.25,722.0,653.89,505.72
2018,9,13,14,30,904.0,83.0,3.7,23.1,690.0,602.15,465.94
2018,9,13,14,45,828.0,101.5,3.75,22.9,632.5,531.25,410.58
2018,9,13,15,0,752.0,120.0,3.8,22.7,575.0,464.61,357.39
2018,9,13,15,15,720.5,116.5,3.8,22.7,526.5,403.69,307.19
2018,9,13,15,30,689.0,113.0,3.8,22.7,478.0,345.19,257.75
2018,9,13,15,45,651.5,108.5,3.8,22.1,428.0,286.75,208.29
2018,9,13,16,0,614.0,104.0,3.8,21.5,378.0,232.08,161.62
2018,9,13,16,15,647.5,87.0,3.75,21.1,344.5,182.92,117.37
2018,9,13,16,30,681.0,70.0,3.7,20.7,311.0,129.68,72.87
2018,9,13,16,45,668.0,62.0,3.65,20.25,267.0,81.15,42.9
2018,9,13,17,0,655.0,54.0,3.6,19.8,223.0,41.66,30.88
2018,9,13,17,15,582.5,48.0,3.4,19.2,173.0,35.1,25.03
2018,9,13,17,30,510.0,42.0,3.2,18.6,123.0,32.13,22.1
2018,9,13,17,45,370.0,33.0,3.0,17.95,80.0,26.29,16.08
2018,9,13,18,0,230.0,24.0,2.8,17.3,37.0,20.29,0.0
2018,9,13,18,15,115.0,12.0,2.75,16.9,18.5,11.44,0.0
2018,9,13,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,5,45,45.0,5.0,2.05,12.0,6.0,0.0,0.0
2018,9,14,6,0,90.0,10.0,2.1,12.3,12.0,36.85,0.0
2018,9,14,6,15,220.5,22.5,2.15,12.9,45.5,122.63,65.45
2018,9,14,6,30,351.0,35.0,2.2,13.5,79.0,207.76,160.27
2018,9,14,6,45,298.5,45.0,2.3,14.15,94.5,210.12,169.14
2018,9,14,7,0,246.0,55.0,2.4,14.8,110.0,209.65,172.03
2018,9,14,7,15,137.0,85.0,2.35,15.35,117.0,175.99,144.53
2018,9,14,7,30,28.0,115.0,2.3,15.9,124.0,139.81,112.71
2018,9,14,7,45,98.0,140.5,2.2,16.45,180.0,225.79,184.71
2018,9,14,8,0,168.0,166.0,2.1,17.0,236.0,308.36,251.73
2018,9,14,8,15,208.5,185.5,2.05,17.6,283.0,366.49,297.0
2018,9,14,8,30,249.0,205.0,2.0,18.2,330.0,439.71,352.51
2018,9,14,8,45,279.5,221.5,1.9,18.8,374.0,491.01,389.59
2018,9,14,9,0,310.0,238.0,1.8,19.4,418.0,543.21,426.4
2018,9,14,9,15,459.0,209.5,1.75,20.05,496.5,663.59,514.72
2018,9,14,9,30,608.0,181.0,1.7,20.7,575.0,782.63,597.64
2018,9,14,9,45,601.5,195.0,1.6,21.35,602.5,802.97,606.53
2018,9,14,10,0,595.0,209.0,1.5,22.0,630.0,820.3,614.03
2018,9,14,10,15,623.5,208.5,1.5,22.5,665.0,852.88,633.99
2018,9,14,10,30,652.0,208.0,1.5,23.0,700.0,883.16,651.54
2018,9,14,10,45,636.5,224.0,1.45,23.5,715.0,885.62,650.08
2018,9,14,11,0,621.0,240.0,1.4,24.0,730.0,884.8,646.31
2018,9,14,11,15,558.5,270.5,1.5,24.25,716.5,847.78,620.48
2018,9,14,11,30,496.0,301.0,1.6,24.5,703.0,812.43,595.74
2018,9,14,11,45,471.0,313.0,1.65,24.8,697.0,791.58,580.98
2018,9,14,12,0,446.0,325.0,1.7,25.1,691.0,769.04,564.93
2018,9,14,12,15,478.0,311.5,1.85,25.15,702.5,771.21,568.5
2018,9,14,12,30,510.0,298.0,2.0,25.2,714.0,770.16,569.58
2018,9,14,12,45,501.5,296.0,2.1,25.3,700.5,742.46,551.07
2018,9,14,13,0,493.0,294.0,2.2,25.4,687.0,713.36,531.58
2018,9,14,13,15,512.0,277.5,2.3,25.35,677.5,690.66,517.28
2018,9,14,13,30,531.0,261.0,2.4,25.3,668.0,665.13,500.61
2018,9,14,13,45,541.5,247.0,2.5,25.25,650.0,633.08,478.75
2018,9,14,14,0,552.0,233.0,2.6,25.2,632.0,598.79,454.74
2018,9,14,14,15,448.0,250.5,2.7,25.0,564.5,520.8,397.12
2018,9,14,14,30,344.0,268.0,2.8,24.8,497.0,448.91,343.27
2018,9,14,14,45,270.0,264.5,2.85,24.6,438.0,385.73,295.53
2018,9,14,15,0,196.0,261.0,2.9,24.4,379.0,329.37,252.55
2018,9,14,15,15,190.5,241.5,2.9,24.4,349.0,295.67,226.27
2018,9,14,15,30,185.0,222.0,2.9,24.4,319.0,262.57,199.97
2018,9,14,15,45,224.0,197.0,3.0,23.7,303.5,236.87,178.5
2018,9,14,16,0,263.0,172.0,3.1,23.0,288.0,207.82,153.31
2018,9,14,16,15,299.0,144.5,3.15,22.45,261.0,171.85,122.19
2018,9,14,16,30,335.0,117.0,3.2,21.9,234.0,128.56,86.29
2018,9,14,16,45,309.0,99.0,3.25,21.35,193.5,88.5,59.47
2018,9,14,17,0,283.0,81.0,3.3,20.8,153.0,59.05,45.82
2018,9,14,17,15,198.5,65.5,3.25,20.1,110.0,51.94,39.47
2018,9,14,17,30,114.0,50.0,3.2,19.4,67.0,40.24,28.87
2018,9,14,17,45,72.0,33.0,3.15,18.7,42.5,27.08,16.38
2018,9,14,18,0,30.0,16.0,3.1,18.0,18.0,14.23,0.0
2018,9,14,18,15,15.0,8.0,3.05,17.6,9.0,7.63,0.0
2018,9,14,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,15,5,45,72.5,8.0,3.3,13.2,9.5,0.0,0.0
2018,9,15,6,0,145.0,16.0,3.4,13.4,19.0,59.2,0.0
2018,9,15,6,15,281.0,26.0,3.55,13.85,53.0,146.68,72.13
2018,9,15,6,30,417.0,36.0,3.7,14.3,87.0,236.19,181.59
2018,9,15,6,45,504.5,43.5,3.85,14.8,134.5,309.41,249.11
2018,9,15,7,0,592.0,51.0,4.0,15.3,182.0,391.18,320.96
2018,9,15,7,15,646.5,56.5,4.0,15.75,233.5,459.38,379.61
2018,9,15,7,30,701.0,62.0,4.0,16.2,285.0,528.66,436.86
2018,9,15,7,45,737.5,65.5,4.0,16.7,336.5,589.88,485.41
2018,9,15,8,0,774.0,69.0,4.0,17.2,388.0,652.17,531.55
2018,9,15,8,15,800.0,72.5,4.0,17.7,437.5,707.17,570.4
2018,9,15,8,30,826.0,76.0,4.0,18.2,487.0,761.59,607.83
2018,9,15,8,45,845.5,78.0,4.0,18.7,532.5,801.09,633.52
2018,9,15,9,0,865.0,80.0,4.0,19.2,578.0,845.33,662.28
2018,9,15,9,15,879.0,82.0,3.95,19.6,619.0,882.7,685.66
2018,9,15,9,30,893.0,84.0,3.9,20.0,660.0,917.47,706.95
2018,9,15,9,45,903.0,85.5,3.9,20.4,695.0,945.09,723.35
2018,9,15,10,0,913.0,87.0,3.9,20.8,730.0,969.51,737.52
2018,9,15,10,15,921.0,87.5,3.95,21.05,758.0,987.48,748.03
2018,9,15,10,30,929.0,88.0,4.0,21.3,786.0,1001.87,756.25
2018,9,15,10,45,935.5,88.5,4.0,21.6,807.5,1011.12,760.65
2018,9,15,11,0,942.0,89.0,4.0,21.9,829.0,1016.57,762.65
2018,9,15,11,15,945.5,89.5,4.05,22.0,842.5,1015.25,761.18
2018,9,15,11,30,949.0,90.0,4.1,22.1,856.0,1010.04,757.29
2018,9,15,11,45,951.0,89.5,4.15,22.25,861.5,998.43,749.11
2018,9,15,12,0,953.0,89.0,4.2,22.4,867.0,983.01,738.5
2018,9,15,12,15,953.0,88.5,4.2,22.45,864.0,962.02,724.22
2018,9,15,12,30,953.0,88.0,4.2,22.5,861.0,937.42,707.59
2018,9,15,12,45,951.5,87.5,4.25,22.55,850.5,908.03,687.95
2018,9,15,13,0,950.0,87.0,4.3,22.6,840.0,875.34,666.0
2018,9,15,13,15,946.0,85.5,4.35,22.55,821.0,836.5,639.89
2018,9,15,13,30,942.0,84.0,4.4,22.5,802.0,794.85,611.56
2018,9,15,13,45,936.5,83.0,4.4,22.45,776.0,750.03,580.61
2018,9,15,14,0,931.0,82.0,4.4,22.4,750.0,702.92,546.97
2018,9,15,14,15,923.5,80.0,4.4,22.3,717.5,651.51,507.89
2018,9,15,14,30,916.0,78.0,4.4,22.2,685.0,598.46,466.5
2018,9,15,14,45,905.0,76.0,4.4,22.05,646.0,542.2,421.49
2018,9,15,15,0,894.0,74.0,4.4,21.9,607.0,485.16,374.42
2018,9,15,15,15,877.5,72.0,4.4,21.9,562.5,425.37,323.57
2018,9,15,15,30,861.0,70.0,4.4,21.9,518.0,365.93,271.6
2018,9,15,15,45,839.5,67.5,4.45,21.35,469.5,305.22,218.23
2018,9,15,16,0,818.0,65.0,4.5,20.8,421.0,242.51,162.87
2018,9,15,16,15,789.0,61.0,4.5,20.35,370.0,182.21,111.06
2018,9,15,16,30,760.0,57.0,4.5,19.9,319.0,124.97,66.5
2018,9,15,16,45,715.0,53.0,4.45,19.4,267.0,70.35,34.95
2018,9,15,17,0,670.0,49.0,4.4,18.9,215.0,37.7,27.5
2018,9,15,17,15,596.0,43.5,4.3,18.3,165.0,34.73,24.73
2018,9,15,17,30,522.0,38.0,4.2,17.7,115.0,29.07,19.4
2018,9,15,17,45,378.0,30.0,4.05,17.05,74.0,24.0,13.65
2018,9,15,18,0,234.0,22.0,3.9,16.4,33.0,18.89,0.0
2018,9,15,18,15,117.0,11.0,3.75,16.0,16.5,10.48,0.0
2018,9,15,18,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,16,5,45,83.5,8.0,2.05,11.65,9.5,0.0,0.0
2018,9,16,6,0,167.0,16.0,2.1,12.0,19.0,65.81,0.0
2018,9,16,6,15,310.0,24.5,2.2,12.65,53.0,154.83,67.96
2018,9,16,6,30,453.0,33.0,2.3,13.3,87.0,247.73,189.77
2018,9,16,6,45,540.5,39.5,2.35,14.0,135.0,317.55,254.87
2018,9,16,7,0,628.0,46.0,2.4,14.7,183.0,400.37,326.92
2018,9,16,7,15,681.5,50.0,2.4,15.35,234.5,468.3,384.49
2018,9,16,7,30,735.0,54.0,2.4,16.0,286.0,539.76,442.22
2018,9,16,7,45,770.5,57.5,2.35,16.65,338.0,601.62,489.77
2018,9,16,8,0,806.0,61.0,2.3,17.3,390.0,664.46,534.09
2018,9,16,8,15,830.5,63.5,2.25,17.9,439.5,712.24,565.85
2018,9,16,8,30,855.0,66.0,2.2,18.5,489.0,765.0,600.33
2018,9,16,8,45,873.0,68.0,2.15,19.1,535.0,810.68,628.77
2018,9,16,9,0,891.0,70.0,2.1,19.7,581.0,854.49,655.25
2018,9,16,9,15,904.5,72.0,2.0,20.25,622.0,892.13,676.57
2018,9,16,9,30,918.0,74.0,1.9,20.8,663.0,927.06,695.6
2018,9,16,9,45,928.0,75.0,1.8,21.35,698.0,954.59,709.35
2018,9,16,10,0,938.0,76.0,1.7,21.9,733.0,978.83,720.75
2018,9,16,10,15,945.5,77.0,1.7,22.3,761.5,997.21,730.07
2018,9,16,10,30,953.0,78.0,1.7,22.7,790.0,1011.9,737.13
2018,9,16,10,45,958.0,78.5,1.65,23.15,811.0,1019.79,739.12
2018,9,16,11,0,963.0,79.0,1.6,23.6,832.0,1023.79,738.82
2018,9,16,11,15,965.5,79.5,1.65,23.85,845.0,1021.42,736.76
2018,9,16,11,30,968.0,80.0,1.7,24.1,858.0,1015.1,732.41
2018,9,16,11,45,969.0,80.0,1.75,24.4,863.0,1002.87,724.32
2018,9,16,12,0,970.0,80.0,1.8,24.7,868.0,986.78,713.94
2018,9,16,12,15,968.5,80.5,1.9,24.85,865.0,965.17,701.13
2018,9,16,12,30,967.0,81.0,2.0,25.0,862.0,939.94,685.95
2018,9,16,12,45,962.0,82.0,2.1,25.15,850.0,908.75,666.77
2018,9,16,13,0,957.0,83.0,2.2,25.3,838.0,874.4,645.35
2018,9,16,13,15,953.0,82.0,2.3,25.3,819.0,835.79,621.19
2018,9,16,13,30,949.0,81.0,2.4,25.3,800.0,794.34,594.78
2018,9,16,13,45,942.5,80.5,2.55,25.25,774.0,749.0,565.68
2018,9,16,14,0,936.0,80.0,2.7,25.2,748.0,701.43,533.65
2018,9,16,14,15,927.0,78.5,2.8,25.0,714.5,649.32,495.88
2018,9,16,14,30,918.0,77.0,2.9,24.8,681.0,595.7,455.71
2018,9,16,14,45,905.5,75.5,3.0,24.6,641.5,539.03,411.82
2018,9,16,15,0,893.0,74.0,3.1,24.4,602.0,481.73,365.81
2018,9,16,15,15,876.0,72.0,3.1,24.4,557.0,421.78,315.78
2018,9,16,15,30,859.0,70.0,3.1,24.4,512.0,362.25,264.64
2018,9,16,15,45,835.5,67.5,3.3,23.65,463.0,301.11,212.13
2018,9,16,16,0,812.0,65.0,3.5,22.9,414.0,238.25,157.71
2018,9,16,16,15,779.5,61.5,3.5,22.35,362.5,178.26,107.11
2018,9,16,16,30,747.0,58.0,3.5,21.8,311.0,121.76,64.17
2018,9,16,16,45,699.5,53.5,3.5,21.2,259.0,67.55,33.94
2018,9,16,17,0,652.0,49.0,3.5,20.6,207.0,37.88,27.44
2018,9,16,17,15,575.5,43.5,3.4,19.85,158.0,34.94,24.71
2018,9,16,17,30,499.0,38.0,3.3,19.1,109.0,29.29,19.4
2018,9,16,17,45,357.0,29.5,3.15,18.35,69.5,23.79,12.94
2018,9,16,18,0,215.0,21.0,3.0,17.6,30.0,20.02,0.0
2018,9,16,18,15,107.5,10.5,2.9,17.15,15.0,10.01,0.0
2018,9,16,18,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,17,5,45,51.0,6.0,2.25,12.55,7.0,0.0,0.0
2018,9,17,6,0,102.0,12.0,2.3,12.8,14.0,42.28,0.0
2018,9,17,6,15,263.5,23.5,2.4,13.4,49.0,136.28,49.85
2018,9,17,6,30,425.0,35.0,2.5,14.0,84.0,238.12,181.3
2018,9,17,6,45,326.5,42.0,2.65,14.6,91.0,223.72,179.31
2018,9,17,7,0,228.0,49.0,2.8,15.2,98.0,192.45,157.39
2018,9,17,7,15,116.0,73.0,2.75,15.7,98.0,149.34,122.06
2018,9,17,7,30,4.0,97.0,2.7,16.2,98.0,97.54,76.93
2018,9,17,7,45,27.0,127.5,2.65,16.7,138.0,152.97,123.4
2018,9,17,8,0,50.0,158.0,2.6,17.2,178.0,204.22,165.36
2018,9,17,8,15,54.0,176.5,2.55,17.7,201.0,228.11,183.92
2018,9,17,8,30,58.0,195.0,2.5,18.2,224.0,252.16,202.31
2018,9,17,8,45,68.0,219.0,2.45,18.7,255.5,287.77,229.66
2018,9,17,9,0,78.0,243.0,2.4,19.2,287.0,323.68,256.69
2018,9,17,9,15,224.5,239.5,2.4,19.65,380.0,475.64,376.03
2018,9,17,9,30,371.0,236.0,2.4,20.1,473.0,607.65,475.33
2018,9,17,9,45,619.5,169.5,2.4,20.6,590.5,789.59,607.8
2018,9,17,10,0,868.0,103.0,2.4,21.1,708.0,942.98,709.07
2018,9,17,10,15,897.5,95.5,2.45,21.45,743.0,971.42,724.9
2018,9,17,10,30,927.0,88.0,2.5,21.8,778.0,996.86,739.96
2018,9,17,10,45,932.5,88.5,2.55,22.2,798.5,1004.93,743.51
2018,9,17,11,0,938.0,89.0,2.6,22.6,819.0,1009.21,744.88
2018,9,17,11,15,941.0,89.5,2.7,22.8,832.0,1007.22,743.38
2018,9,17,11,30,944.0,90.0,2.8,23.0,845.0,1001.37,739.52
2018,9,17,11,45,945.0,90.0,2.9,23.15,850.0,989.24,731.78
2018,9,17,12,0,946.0,90.0,3.0,23.3,855.0,973.33,721.66
2018,9,17,12,15,945.0,90.5,3.1,23.35,852.0,952.45,708.56
2018,9,17,12,30,944.0,91.0,3.2,23.4,849.0,928.02,693.09
2018,9,17,12,45,941.0,90.5,3.3,23.45,837.5,897.4,673.38
2018,9,17,13,0,938.0,90.0,3.4,23.5,826.0,863.61,651.4
2018,9,17,13,15,933.5,89.0,3.45,23.4,807.0,825.12,626.09
2018,9,17,13,30,929.0,88.0,3.5,23.3,788.0,783.9,598.64
2018,9,17,13,45,923.0,87.0,3.6,23.2,762.0,739.09,568.56
2018,9,17,14,0,917.0,86.0,3.7,23.1,736.0,692.08,535.25
2018,9,17,14,15,908.5,84.0,3.75,22.85,703.0,640.56,496.78
2018,9,17,14,30,900.0,82.0,3.8,22.6,670.0,587.55,456.0
2018,9,17,14,45,889.0,80.0,3.85,22.4,631.5,532.01,411.86
2018,9,17,15,0,878.0,78.0,3.9,22.2,593.0,475.72,365.64
2018,9,17,15,15,861.0,76.0,3.9,22.2,548.5,416.55,315.41
2018,9,17,15,30,844.0,74.0,3.9,22.2,504.0,357.82,264.16
2018,9,17,15,45,821.0,71.0,3.95,21.45,455.5,294.17,208.91
2018,9,17,16,0,798.0,68.0,4.0,20.7,407.0,234.97,156.81
2018,9,17,16,15,766.5,64.5,4.0,20.2,356.5,176.04,106.75
2018,9,17,16,30,735.0,61.0,4.0,19.7,306.0,120.51,64.58
2018,9,17,16,45,686.5,56.0,4.0,19.15,254.0,66.72,35.12
2018,9,17,17,0,638.0,51.0,4.0,18.6,202.0,39.91,29.44
2018,9,17,17,15,557.0,45.0,3.85,18.0,153.0,33.44,23.57
2018,9,17,17,30,476.0,39.0,3.7,17.4,104.0,30.45,20.46
2018,9,17,17,45,334.0,29.5,3.55,16.8,65.5,24.07,12.62
2018,9,17,18,0,192.0,20.0,3.4,16.2,27.0,19.06,0.0
2018,9,17,18,15,96.0,10.0,3.3,15.8,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,5,45,35.5,5.5,2.15,11.85,6.0,0.0,0.0
2018,9,18,6,0,71.0,11.0,2.2,12.1,12.0,31.92,0.0
2018,9,18,6,15,203.5,25.0,2.3,12.75,44.5,116.15,32.1
2018,9,18,6,30,336.0,39.0,2.4,13.4,77.0,204.69,155.38
2018,9,18,6,45,242.0,44.0,2.5,14.0,78.5,182.78,146.24
2018,9,18,7,0,148.0,49.0,2.6,14.6,80.0,140.31,113.94
2018,9,18,7,15,77.0,73.0,2.5,15.1,89.5,127.13,103.2
2018,9,18,7,30,6.0,97.0,2.4,15.6,99.0,98.96,78.36
2018,9,18,7,45,12.5,118.5,2.25,16.1,123.5,125.29,100.3
2018,9,18,8,0,19.0,140.0,2.1,16.6,148.0,152.08,122.12
2018,9,18,8,15,15.5,153.0,2.05,17.1,160.0,162.36,129.79
2018,9,18,8,30,12.0,166.0,2.0,17.6,172.0,172.44,137.17
2018,9,18,8,45,40.0,198.0,1.9,18.1,220.5,240.23,191.6
2018,9,18,9,0,68.0,230.0,1.8,18.6,269.0,300.09,238.2
2018,9,18,9,15,165.0,248.0,1.75,19.05,351.0,419.16,331.09
2018,9,18,9,30,262.0,266.0,1.7,19.5,433.0,543.49,423.58
2018,9,18,9,45,292.5,282.5,1.7,20.0,478.0,593.56,457.82
2018,9,18,10,0,323.0,299.0,1.7,20.5,523.0,643.28,491.66
2018,9,18,10,15,474.0,254.0,1.7,20.95,597.5,752.14,569.86
2018,9,18,10,30,625.0,209.0,1.7,21.4,672.0,854.27,640.25
2018,9,18,10,45,774.0,152.0,1.7,21.85,741.0,929.83,687.44
2018,9,18,11,0,923.0,95.0,1.7,22.3,810.0,999.72,730.05
2018,9,18,11,15,926.0,95.5,1.7,22.6,823.0,997.64,726.49
