Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,12,0,946.0,71.0,3.0,27.0,749.0,897.87,665.73
2018,10,8,12,15,944.0,71.0,2.9,27.15,744.0,874.29,649.06
2018,10,8,12,30,942.0,71.0,2.8,27.3,739.0,847.29,630.22
2018,10,8,12,45,937.5,71.5,2.75,27.5,726.0,815.57,608.47
2018,10,8,13,0,933.0,72.0,2.7,27.7,713.0,780.84,584.68
2018,10,8,13,15,927.0,71.5,2.6,27.75,692.5,741.13,557.47
2018,10,8,13,30,921.0,71.0,2.5,27.8,672.0,698.91,528.41
2018,10,8,13,45,893.5,76.5,2.45,27.85,639.5,647.05,490.32
2018,10,8,14,0,866.0,82.0,2.4,27.9,607.0,594.83,450.96
2018,10,8,14,15,816.0,90.5,2.35,27.85,563.0,533.94,404.52
2018,10,8,14,30,766.0,99.0,2.3,27.8,519.0,474.77,358.38
2018,10,8,14,45,751.0,94.0,2.25,27.7,480.5,420.84,315.14
2018,10,8,15,0,736.0,89.0,2.2,27.6,442.0,367.08,270.73
2018,10,8,15,15,717.0,83.5,2.2,27.6,400.0,312.0,224.21
2018,10,8,15,30,698.0,78.0,2.2,27.6,358.0,255.9,176.19
2018,10,8,15,45,669.0,72.0,2.1,27.1,313.0,200.59,129.48
2018,10,8,16,0,640.0,66.0,2.0,26.6,268.0,148.13,86.86
2018,10,8,16,15,594.0,59.5,1.85,25.75,221.5,96.9,50.79
2018,10,8,16,30,548.0,53.0,1.7,24.9,175.0,51.05,28.19
2018,10,8,16,45,494.5,44.0,1.6,24.0,133.0,33.03,22.49
2018,10,8,17,0,441.0,35.0,1.5,23.1,91.0,27.25,17.07
2018,10,8,17,15,313.0,26.5,1.6,22.35,57.0,21.64,8.81
2018,10,8,17,30,185.0,18.0,1.7,21.6,23.0,17.16,0.0
2018,10,8,17,45,92.5,9.0,1.75,20.8,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.85,19.6,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.85,18.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.7,17.75,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,9,6,15,105.5,11.0,0.65,14.45,16.0,46.38,0.0
2018,10,9,6,30,211.0,22.0,0.8,14.9,32.0,120.29,0.0
2018,10,9,6,45,300.0,31.5,0.9,15.4,65.0,195.56,142.49
2018,10,9,7,0,389.0,41.0,1.0,15.9,98.0,266.34,210.59
2018,10,9,7,15,464.5,51.0,1.1,16.5,145.0,338.81,273.23
2018,10,9,7,30,540.0,61.0,1.2,17.1,192.0,417.58,338.51
2018,10,9,7,45,639.0,59.0,1.3,17.7,247.5,501.8,406.01
2018,10,9,8,0,738.0,57.0,1.4,18.3,303.0,589.57,473.38
2018,10,9,8,15,769.5,60.0,1.35,18.95,350.0,644.01,510.54
2018,10,9,8,30,801.0,63.0,1.3,19.6,397.0,698.24,546.35
2018,10,9,8,45,823.0,65.0,1.2,20.3,440.5,736.5,568.99
2018,10,9,9,0,845.0,67.0,1.1,21.0,484.0,779.56,594.24
2018,10,9,9,15,861.0,69.0,1.0,21.6,522.5,815.69,614.08
2018,10,9,9,30,877.0,71.0,0.9,22.2,561.0,849.34,631.7
2018,10,9,9,45,889.0,72.5,0.75,22.85,594.0,876.09,643.29
2018,10,9,10,0,901.0,74.0,0.6,23.5,627.0,899.72,652.45
2018,10,9,10,15,910.0,74.5,0.55,24.1,653.5,916.11,658.89
2018,10,9,10,30,919.0,75.0,0.5,24.7,680.0,928.99,663.21
2018,10,9,10,45,909.5,82.0,0.45,25.35,694.5,929.02,659.54
2018,10,9,11,0,900.0,89.0,0.4,26.0,709.0,925.16,653.82
2018,10,9,11,15,894.0,93.5,0.6,26.25,717.5,917.86,652.38
2018,10,9,11,30,888.0,98.0,0.8,26.5,726.0,906.96,648.54
2018,10,9,11,45,825.5,124.0,1.0,26.8,710.0,873.35,629.81
2018,10,9,12,0,763.0,150.0,1.2,27.1,694.0,834.14,606.99
2018,10,9,12,15,832.5,121.0,1.45,27.1,710.5,838.42,613.4
2018,10,9,12,30,902.0,92.0,1.7,27.1,727.0,834.87,613.94
2018,10,9,12,45,825.5,119.0,1.9,27.1,692.0,780.45,579.74
2018,10,9,13,0,749.0,146.0,2.1,27.1,657.0,723.83,543.11
2018,10,9,13,15,808.5,120.0,2.35,26.9,656.5,707.75,534.95
2018,10,9,13,30,868.0,94.0,2.6,26.7,656.0,684.25,520.44
2018,10,9,13,45,808.5,108.0,2.85,26.5,614.0,624.64,477.42
2018,10,9,14,0,749.0,122.0,3.1,26.3,572.0,565.02,433.37
2018,10,9,14,15,796.0,100.5,3.2,25.9,554.5,530.54,407.35
2018,10,9,14,30,843.0,79.0,3.3,25.5,537.0,489.86,375.02
2018,10,9,14,45,810.0,81.0,3.45,25.05,494.0,430.99,327.56
2018,10,9,15,0,777.0,83.0,3.6,24.6,451.0,374.22,280.32
2018,10,9,15,15,765.5,76.0,3.6,24.6,409.5,317.9,231.32
2018,10,9,15,30,754.0,69.0,3.6,24.6,368.0,261.83,181.71
2018,10,9,15,45,718.0,65.5,3.6,23.4,321.0,204.58,132.94
2018,10,9,16,0,682.0,62.0,3.6,22.2,274.0,150.94,89.12
2018,10,9,16,15,628.0,57.0,3.55,21.45,225.5,95.48,49.74
2018,10,9,16,30,574.0,52.0,3.5,20.7,177.0,48.87,27.77
2018,10,9,16,45,483.0,45.0,3.4,19.95,131.5,34.16,23.82
2018,10,9,17,0,392.0,38.0,3.3,19.2,86.0,30.3,19.81
2018,10,9,17,15,259.0,27.5,3.25,18.6,53.0,22.91,8.36
2018,10,9,17,30,126.0,17.0,3.2,18.0,20.0,16.2,0.0
2018,10,9,17,45,63.0,8.5,3.15,17.35,10.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,10,6,15,70.0,10.5,0.55,12.95,14.0,33.76,0.0
2018,10,10,6,30,140.0,21.0,0.6,13.4,28.0,92.34,0.0
2018,10,10,6,45,261.0,33.5,0.7,13.85,64.5,180.3,130.08
2018,10,10,7,0,382.0,46.0,0.8,14.3,101.0,267.48,211.92
2018,10,10,7,15,463.5,54.0,0.8,14.75,146.5,341.01,275.45
2018,10,10,7,30,545.0,62.0,0.8,15.2,192.0,420.89,341.47
2018,10,10,7,45,581.0,69.0,0.85,15.7,236.0,476.48,386.21
2018,10,10,8,0,617.0,76.0,0.9,16.2,280.0,533.39,430.18
2018,10,10,8,15,654.0,81.5,0.8,16.75,326.5,590.07,470.8
2018,10,10,8,30,691.0,87.0,0.7,17.3,373.0,647.29,508.72
2018,10,10,8,45,734.5,86.0,0.65,17.9,419.5,697.82,540.84
2018,10,10,9,0,778.0,85.0,0.6,18.5,466.0,752.46,574.75
2018,10,10,9,15,798.0,87.0,0.55,19.0,504.5,790.29,596.38
2018,10,10,9,30,818.0,89.0,0.5,19.5,543.0,825.94,616.24
2018,10,10,9,45,834.0,89.0,0.4,20.05,575.5,853.18,629.13
2018,10,10,10,0,850.0,89.0,0.3,20.6,608.0,870.07,635.2
2018,10,10,10,15,858.5,91.0,0.35,21.0,634.0,887.04,644.77
2018,10,10,10,30,867.0,93.0,0.4,21.4,660.0,900.66,652.29
2018,10,10,10,45,871.5,94.0,0.45,21.8,677.5,906.01,654.74
2018,10,10,11,0,876.0,95.0,0.5,22.2,695.0,907.8,655.22
2018,10,10,11,15,878.5,96.0,0.65,22.4,705.5,904.2,654.96
2018,10,10,11,30,881.0,97.0,0.8,22.6,716.0,897.02,652.44
2018,10,10,11,45,881.5,97.5,0.9,22.85,719.0,883.95,645.09
2018,10,10,12,0,882.0,98.0,1.0,23.1,722.0,867.43,635.53
2018,10,10,12,15,880.0,97.5,1.1,23.2,716.5,844.33,621.99
2018,10,10,12,30,878.0,97.0,1.2,23.3,711.0,818.06,606.24
2018,10,10,12,45,873.0,97.5,1.35,23.35,698.5,787.46,588.09
2018,10,10,13,0,868.0,98.0,1.5,23.4,686.0,754.11,567.66
2018,10,10,13,15,860.5,97.0,1.65,23.35,665.0,714.86,542.9
2018,10,10,13,30,853.0,96.0,1.8,23.3,644.0,673.43,514.93
2018,10,10,13,45,841.0,95.5,1.95,23.25,616.5,629.44,483.39
2018,10,10,14,0,829.0,95.0,2.1,23.2,589.0,581.78,448.11
2018,10,10,14,15,814.0,92.5,2.2,22.95,554.5,529.43,408.28
2018,10,10,14,30,799.0,90.0,2.3,22.7,520.0,476.59,366.68
2018,10,10,14,45,777.5,88.5,2.45,22.5,481.0,421.75,322.11
2018,10,10,15,0,756.0,87.0,2.6,22.3,442.0,367.67,276.63
2018,10,10,15,15,728.5,83.5,2.6,22.3,398.0,310.83,227.57
2018,10,10,15,30,701.0,80.0,2.6,22.3,354.0,253.86,177.87
2018,10,10,15,45,659.5,75.5,2.75,21.55,307.0,197.43,130.0
2018,10,10,16,0,618.0,71.0,2.9,20.8,260.0,145.33,87.71
2018,10,10,16,15,558.0,65.5,2.9,20.1,213.0,95.53,53.09
2018,10,10,16,30,498.0,60.0,2.9,19.4,166.0,52.95,33.43
2018,10,10,16,45,406.0,50.5,2.95,18.75,122.0,39.41,28.43
2018,10,10,17,0,314.0,41.0,3.0,18.1,78.0,33.51,22.45
2018,10,10,17,15,199.0,28.0,2.95,17.5,47.5,22.25,5.95
2018,10,10,17,30,84.0,15.0,2.9,16.9,17.0,14.3,0.0
2018,10,10,17,45,42.0,7.5,2.85,16.3,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,11,6,15,58.0,10.5,1.1,12.55,13.0,10.01,0.0
2018,10,11,6,30,116.0,21.0,1.1,13.0,26.0,65.12,0.0
2018,10,11,6,45,227.0,34.0,1.1,13.45,60.5,166.31,118.15
2018,10,11,7,0,338.0,47.0,1.1,13.9,95.0,245.99,195.32
2018,10,11,7,15,418.5,56.5,1.05,14.4,139.5,318.5,258.42
2018,10,11,7,30,499.0,66.0,1.0,14.9,184.0,397.41,324.12
2018,10,11,7,45,551.0,73.0,0.9,15.4,230.5,461.21,375.01
2018,10,11,8,0,603.0,80.0,0.8,15.9,277.0,527.66,425.43
2018,10,11,8,15,640.0,85.0,0.75,16.4,322.5,583.15,465.68
2018,10,11,8,30,677.0,90.0,0.7,16.9,368.0,639.14,503.79
2018,10,11,8,45,674.0,101.0,0.6,17.45,403.0,671.24,522.52
2018,10,11,9,0,671.0,112.0,0.5,18.0,438.0,700.54,538.87
2018,10,11,9,15,601.5,140.5,0.5,18.5,450.0,691.39,529.77
2018,10,11,9,30,532.0,169.0,0.5,19.0,462.0,670.47,512.1
2018,10,11,9,45,623.0,151.0,0.5,19.5,514.0,743.62,561.68
2018,10,11,10,0,714.0,133.0,0.5,20.0,566.0,810.87,603.56
2018,10,11,10,15,783.0,115.5,0.5,20.45,608.5,853.3,628.38
2018,10,11,10,30,852.0,98.0,0.5,20.9,651.0,890.6,649.86
2018,10,11,10,45,860.0,98.0,0.55,21.4,670.0,897.81,652.91
2018,10,11,11,0,868.0,98.0,0.6,21.9,689.0,901.53,654.33
2018,10,11,11,15,873.0,98.5,0.55,22.3,700.5,899.56,650.56
2018,10,11,11,30,878.0,99.0,0.5,22.7,712.0,893.99,644.74
2018,10,11,11,45,880.0,98.5,0.45,23.05,715.0,881.1,634.62
2018,10,11,12,0,882.0,98.0,0.4,23.4,718.0,864.72,622.56
2018,10,11,12,15,882.0,98.0,0.45,23.6,714.0,843.78,610.03
2018,10,11,12,30,882.0,98.0,0.5,23.8,710.0,819.56,595.44
2018,10,11,12,45,880.0,96.0,0.5,24.0,697.5,788.48,575.51
2018,10,11,13,0,878.0,94.0,0.5,24.2,685.0,754.5,553.67
2018,10,11,13,15,872.0,93.0,0.65,24.25,664.5,715.98,531.19
2018,10,11,13,30,866.0,92.0,0.8,24.3,644.0,675.14,505.34
2018,10,11,13,45,858.0,90.5,0.9,24.35,617.5,630.42,474.42
2018,10,11,14,0,850.0,89.0,1.0,24.4,591.0,584.98,441.78
2018,10,11,14,15,821.5,91.0,1.1,24.3,553.0,529.16,400.6
2018,10,11,14,30,793.0,93.0,1.2,24.2,515.0,474.04,358.45
2018,10,11,14,45,760.5,92.5,1.35,24.1,472.5,415.87,312.73
2018,10,11,15,0,728.0,92.0,1.5,24.0,430.0,358.04,265.69
2018,10,11,15,15,703.0,86.5,1.5,24.0,386.5,301.4,217.76
2018,10,11,15,30,678.0,81.0,1.5,24.0,343.0,246.63,170.64
2018,10,11,15,45,658.0,73.0,1.7,23.45,300.0,192.71,124.74
2018,10,11,16,0,638.0,65.0,1.9,22.9,257.0,140.65,82.2
2018,10,11,16,15,591.0,59.0,2.0,22.05,211.5,90.41,47.65
2018,10,11,16,30,544.0,53.0,2.1,21.2,166.0,45.68,27.95
2018,10,11,16,45,451.5,45.0,2.2,20.35,121.5,34.66,24.11
2018,10,11,17,0,359.0,37.0,2.3,19.5,77.0,29.92,19.13
2018,10,11,17,15,219.5,24.0,2.45,18.8,44.5,19.94,2.06
2018,10,11,17,30,80.0,11.0,2.6,18.1,12.0,10.48,0.0
2018,10,11,17,45,40.0,5.5,2.75,17.45,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,6,15,79.5,10.0,1.75,13.25,13.0,0.0,0.0
2018,10,12,6,30,159.0,20.0,1.8,13.8,26.0,80.67,0.0
2018,10,12,6,45,290.0,30.5,1.9,14.4,62.5,188.84,131.27
2018,10,12,7,0,421.0,41.0,2.0,15.0,99.0,280.39,222.05
2018,10,12,7,15,504.0,48.5,2.0,15.65,145.5,355.19,287.97
2018,10,12,7,30,587.0,56.0,2.0,16.3,192.0,436.61,356.44
2018,10,12,7,45,640.5,60.5,2.0,17.0,240.5,501.58,409.25
2018,10,12,8,0,694.0,65.0,2.0,17.7,289.0,565.53,459.09
2018,10,12,8,15,729.5,68.5,1.95,18.55,336.0,621.59,499.13
2018,10,12,8,30,765.0,72.0,1.9,19.4,383.0,677.73,537.2
2018,10,12,8,45,790.5,74.5,1.9,20.2,426.5,724.52,567.62
2018,10,12,9,0,816.0,77.0,1.9,21.0,470.0,769.95,596.31
2018,10,12,9,15,837.5,78.5,1.85,21.7,510.0,809.09,619.71
2018,10,12,9,30,859.0,80.0,1.8,22.4,550.0,838.79,636.16
2018,10,12,9,45,877.5,80.0,1.75,23.1,584.5,868.65,652.5
2018,10,12,10,0,896.0,80.0,1.7,23.8,619.0,895.66,666.68
2018,10,12,10,15,904.5,81.0,1.65,24.45,645.0,911.8,673.66
2018,10,12,10,30,913.0,82.0,1.6,25.1,671.0,924.43,678.47
2018,10,12,10,45,919.0,82.5,1.6,25.7,689.5,930.58,679.94
2018,10,12,11,0,925.0,83.0,1.6,26.3,708.0,933.0,679.2
2018,10,12,11,15,929.5,83.5,1.55,26.7,720.0,930.3,675.24
2018,10,12,11,30,934.0,84.0,1.5,27.1,732.0,923.79,669.05
2018,10,12,11,45,935.5,84.0,1.5,27.5,735.0,910.31,659.23
2018,10,12,12,0,937.0,84.0,1.5,27.9,738.0,893.13,647.26
2018,10,12,12,15,935.5,84.0,1.6,28.05,733.0,869.85,633.27
2018,10,12,12,30,934.0,84.0,1.7,28.2,728.0,843.17,617.0
2018,10,12,12,45,929.5,83.5,1.75,28.35,714.5,810.35,596.05
2018,10,12,13,0,925.0,83.0,1.8,28.5,701.0,774.58,573.03
2018,10,12,13,15,919.0,82.0,1.95,28.45,680.0,734.47,548.02
2018,10,12,13,30,913.0,81.0,2.1,28.4,659.0,691.9,519.99
2018,10,12,13,45,887.5,85.0,2.2,28.35,626.5,640.17,482.94
2018,10,12,14,0,862.0,89.0,2.3,28.3,594.0,589.02,445.21
2018,10,12,14,15,818.0,94.5,2.4,28.05,551.0,528.12,399.59
2018,10,12,14,30,774.0,100.0,2.5,27.8,508.0,469.32,354.19
2018,10,12,14,45,760.5,94.0,2.6,27.6,469.5,414.81,310.51
2018,10,12,15,0,747.0,88.0,2.7,27.4,431.0,360.33,265.36
2018,10,12,15,15,720.5,83.5,2.7,27.4,387.0,301.68,215.75
2018,10,12,15,30,694.0,79.0,2.7,27.4,343.0,246.59,168.4
2018,10,12,15,45,663.0,72.0,2.65,26.4,297.5,190.63,121.6
2018,10,12,16,0,632.0,65.0,2.6,25.4,252.0,137.8,79.48
2018,10,12,16,15,581.5,58.0,2.55,24.3,205.5,86.97,45.23
2018,10,12,16,30,531.0,51.0,2.5,23.2,159.0,42.1,30.52
2018,10,12,16,45,445.5,43.0,2.45,22.05,116.0,33.1,22.53
2018,10,12,17,0,360.0,35.0,2.4,20.9,73.0,28.28,17.42
2018,10,12,17,15,220.0,22.5,2.45,20.2,42.0,18.7,0.0
2018,10,12,17,30,80.0,10.0,2.5,19.5,11.0,9.53,0.0
2018,10,12,17,45,40.0,5.0,2.55,18.75,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,0.85,13.1,13.5,0.0,0.0
2018,10,13,6,30,203.0,19.0,0.8,13.6,27.0,96.48,0.0
2018,10,13,6,45,347.0,27.5,0.8,14.1,64.5,209.94,141.58
2018,10,13,7,0,491.0,36.0,0.8,14.6,102.0,308.46,241.65
2018,10,13,7,15,571.0,42.0,0.8,15.2,149.5,378.06,302.99
2018,10,13,7,30,651.0,48.0,0.8,15.8,197.0,459.19,369.94
2018,10,13,7,45,701.0,52.0,0.8,16.4,246.5,524.34,421.59
2018,10,13,8,0,751.0,56.0,0.8,17.0,296.0,591.57,472.26
2018,10,13,8,15,784.5,59.5,0.8,17.75,344.0,648.05,510.86
2018,10,13,8,30,818.0,63.0,0.8,18.5,392.0,704.4,547.92
2018,10,13,8,45,825.0,69.0,0.8,19.3,432.0,742.75,571.06
2018,10,13,9,0,832.0,75.0,0.8,20.1,472.0,778.49,591.98
2018,10,13,9,15,862.0,73.5,0.8,20.7,514.0,814.2,612.87
2018,10,13,9,30,892.0,72.0,0.8,21.3,556.0,854.93,636.68
2018,10,13,9,45,884.0,79.0,0.85,21.95,583.0,870.86,644.53
2018,10,13,10,0,876.0,86.0,0.9,22.6,610.0,882.89,650.21
2018,10,13,10,15,900.5,82.5,0.95,23.15,641.0,907.59,664.47
2018,10,13,10,30,925.0,79.0,1.0,23.7,672.0,929.11,676.48
2018,10,13,10,45,930.0,80.0,1.0,24.25,690.5,934.91,677.67
2018,10,13,11,0,935.0,81.0,1.0,24.8,709.0,936.95,676.81
2018,10,13,11,15,938.0,81.0,1.1,25.1,719.5,932.22,674.22
2018,10,13,11,30,941.0,81.0,1.2,25.4,730.0,923.69,669.33
2018,10,13,11,45,941.5,82.0,1.25,25.7,733.0,910.35,660.68
2018,10,13,12,0,942.0,83.0,1.3,26.0,736.0,893.32,649.79
2018,10,13,12,15,940.5,82.5,1.4,26.15,730.5,869.35,635.48
2018,10,13,12,30,939.0,82.0,1.5,26.3,725.0,841.97,618.87
2018,10,13,12,45,936.0,81.0,1.6,26.4,711.5,809.62,598.9
2018,10,13,13,0,933.0,80.0,1.7,26.5,698.0,774.22,576.64
2018,10,13,13,15,926.5,79.0,1.75,26.45,677.0,733.5,550.36
2018,10,13,13,30,920.0,78.0,1.8,26.4,656.0,690.34,521.19
2018,10,13,13,45,893.0,82.5,1.9,26.35,623.0,638.05,483.7
2018,10,13,14,0,866.0,87.0,2.0,26.3,590.0,585.41,444.84
2018,10,13,14,15,818.0,93.5,2.05,26.15,546.0,524.42,398.61
2018,10,13,14,30,770.0,100.0,2.1,26.0,502.0,464.9,352.27
2018,10,13,14,45,787.5,87.5,2.15,25.85,471.0,417.22,313.19
2018,10,13,15,0,805.0,75.0,2.2,25.7,440.0,366.28,269.82
2018,10,13,15,15,765.5,74.0,2.2,25.7,393.0,305.86,218.58
2018,10,13,15,30,726.0,73.0,2.2,25.7,346.0,248.78,169.64
2018,10,13,15,45,677.5,69.0,2.25,24.8,297.0,188.51,119.81
2018,10,13,16,0,629.0,65.0,2.3,23.9,248.0,135.42,78.17
2018,10,13,16,15,588.0,57.5,2.3,22.95,203.0,85.14,44.25
2018,10,13,16,30,547.0,50.0,2.3,22.0,158.0,39.67,28.57
2018,10,13,16,45,465.0,41.0,2.3,21.0,114.5,31.56,21.27
2018,10,13,17,0,383.0,32.0,2.3,20.0,71.0,25.67,15.11
2018,10,13,17,15,237.5,21.0,2.3,19.2,41.0,17.46,0.0
2018,10,13,17,30,92.0,10.0,2.3,18.4,11.0,9.53,0.0
2018,10,13,17,45,46.0,5.0,2.35,17.65,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,6,15,92.5,9.5,1.4,11.95,12.5,0.0,0.0
2018,10,14,6,30,185.0,19.0,1.4,12.5,25.0,89.28,0.0
2018,10,14,6,45,152.0,21.0,1.4,13.0,32.0,110.87,71.02
2018,10,14,7,0,119.0,23.0,1.4,13.5,39.0,101.33,78.32
2018,10,14,7,15,59.5,38.5,1.45,14.2,46.5,76.81,59.76
2018,10,14,7,30,0.0,54.0,1.5,14.9,54.0,51.05,37.76
2018,10,14,7,45,0.0,67.5,1.55,15.6,67.5,64.37,49.13
2018,10,14,8,0,0.0,81.0,1.6,16.3,81.0,77.65,60.2
2018,10,14,8,15,5.0,106.0,1.7,17.05,108.0,107.08,84.62
2018,10,14,8,30,10.0,131.0,1.8,17.8,135.0,136.88,108.87
2018,10,14,8,45,38.0,163.0,1.95,18.55,180.5,203.37,163.09
2018,10,14,9,0,66.0,195.0,2.1,19.3,226.0,262.85,210.32
2018,10,14,9,15,160.0,209.0,2.1,19.9,293.0,369.01,294.77
2018,10,14,9,30,254.0,223.0,2.1,20.5,360.0,480.05,379.58
2018,10,14,9,45,491.5,179.5,2.1,21.1,464.5,651.6,509.47
2018,10,14,10,0,729.0,136.0,2.1,21.7,569.0,822.05,628.51
2018,10,14,10,15,832.0,110.5,2.1,22.15,624.5,884.8,667.65
2018,10,14,10,30,935.0,85.0,2.1,22.6,680.0,942.58,703.65
2018,10,14,10,45,955.0,81.5,2.1,23.1,704.0,956.4,710.01
2018,10,14,11,0,975.0,78.0,2.1,23.6,728.0,966.4,714.4
2018,10,14,11,15,978.0,78.0,2.1,24.05,739.0,961.37,709.25
2018,10,14,11,30,981.0,78.0,2.1,24.5,750.0,952.38,701.84
2018,10,14,11,45,985.5,78.0,2.15,24.9,755.0,940.75,693.55
2018,10,14,12,0,990.0,78.0,2.2,25.3,760.0,925.14,682.79
2018,10,14,12,15,990.5,77.5,2.15,25.55,755.5,901.75,666.46
2018,10,14,12,30,991.0,77.0,2.1,25.8,751.0,874.68,647.85
2018,10,14,12,45,987.5,76.5,2.1,26.1,737.5,840.98,625.2
2018,10,14,13,0,984.0,76.0,2.1,26.4,724.0,804.08,600.4
2018,10,14,13,15,978.5,75.0,2.1,26.55,702.0,762.23,572.46
2018,10,14,13,30,973.0,74.0,2.1,26.7,680.0,717.71,541.65
2018,10,14,13,45,950.0,76.5,2.1,26.85,646.5,663.69,501.96
2018,10,14,14,0,927.0,79.0,2.1,27.0,613.0,608.9,460.79
2018,10,14,14,15,885.5,83.0,2.1,26.95,568.5,545.63,412.71
2018,10,14,14,30,844.0,87.0,2.1,26.9,524.0,484.03,364.57
2018,10,14,14,45,825.5,84.0,2.1,26.9,483.5,426.93,318.3
2018,10,14,15,0,807.0,81.0,2.1,26.9,443.0,370.22,270.9
2018,10,14,15,15,782.0,76.5,2.1,26.9,398.0,310.78,220.43
2018,10,14,15,30,757.0,72.0,2.1,26.9,353.0,253.08,170.77
2018,10,14,15,45,724.0,66.5,1.85,26.15,305.5,195.0,122.07
2018,10,14,16,0,691.0,61.0,1.6,25.4,258.0,140.22,78.85
2018,10,14,16,15,636.0,55.0,1.55,24.1,209.5,84.19,42.13
2018,10,14,16,30,581.0,49.0,1.5,22.8,161.0,37.22,26.33
2018,10,14,16,45,487.0,41.0,1.5,21.55,116.0,31.86,21.41
2018,10,14,17,0,393.0,33.0,1.5,20.3,71.0,26.95,15.78
2018,10,14,17,15,240.0,21.5,1.65,19.7,40.5,18.27,0.0
2018,10,14,17,30,87.0,10.0,1.8,19.1,10.0,9.53,0.0
2018,10,14,17,45,43.5,5.0,2.0,18.45,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,15,6,15,112.0,9.5,3.0,12.55,13.0,0.0,0.0
2018,10,15,6,30,224.0,19.0,3.1,13.1,26.0,103.96,0.0
2018,10,15,6,45,374.5,27.0,3.15,13.65,64.0,217.71,136.4
2018,10,15,7,0,525.0,35.0,3.2,14.2,102.0,316.23,249.66
2018,10,15,7,15,605.5,40.5,3.25,14.85,150.0,392.81,319.48
2018,10,15,7,30,686.0,46.0,3.3,15.5,198.0,474.82,390.08
2018,10,15,7,45,735.0,50.0,3.3,16.2,248.0,540.51,444.73
2018,10,15,8,0,784.0,54.0,3.3,16.9,298.0,608.1,498.25
2018,10,15,8,15,816.5,57.0,3.2,17.6,346.5,664.2,538.63
2018,10,15,8,30,849.0,60.0,3.1,18.3,395.0,713.74,572.58
2018,10,15,8,45,871.5,62.0,2.95,19.0,439.5,759.48,602.32
2018,10,15,9,0,894.0,64.0,2.8,19.7,484.0,803.56,629.87
2018,10,15,9,15,909.0,66.0,2.6,20.35,523.0,839.41,650.51
2018,10,15,9,30,924.0,68.0,2.4,21.0,562.0,872.56,668.63
2018,10,15,9,45,933.5,70.0,2.2,21.65,595.0,897.98,680.88
2018,10,15,10,0,943.0,72.0,2.0,22.3,628.0,920.02,690.5
2018,10,15,10,15,951.0,73.5,1.9,22.8,654.5,936.57,697.72
2018,10,15,10,30,959.0,75.0,1.8,23.3,681.0,949.42,702.49
2018,10,15,10,45,964.0,75.5,1.65,23.8,699.5,954.58,701.61
2018,10,15,11,0,969.0,76.0,1.5,24.3,718.0,955.83,698.3
2018,10,15,11,15,972.0,76.5,1.4,24.8,729.0,951.38,692.13
2018,10,15,11,30,975.0,77.0,1.3,25.3,740.0,943.0,683.65
2018,10,15,11,45,975.5,77.0,1.15,25.75,742.5,927.98,670.46
2018,10,15,12,0,976.0,77.0,1.0,26.2,745.0,909.16,655.04
2018,10,15,12,15,975.0,76.5,0.85,26.5,739.5,884.84,636.64
2018,10,15,12,30,974.0,76.0,0.7,26.8,734.0,856.97,616.13
2018,10,15,12,45,971.0,75.5,0.6,27.1,720.5,824.15,593.47
2018,10,15,13,0,968.0,75.0,0.5,27.4,707.0,788.16,568.89
2018,10,15,13,15,961.5,74.5,0.5,27.45,685.5,746.76,542.98
2018,10,15,13,30,955.0,74.0,0.5,27.5,664.0,702.81,514.14
2018,10,15,13,45,936.0,75.5,0.55,27.55,632.5,651.03,478.74
2018,10,15,14,0,917.0,77.0,0.6,27.6,601.0,598.19,441.46
2018,10,15,14,15,876.5,81.5,0.7,27.45,558.0,536.61,397.44
2018,10,15,14,30,836.0,86.0,0.8,27.3,515.0,476.59,352.8
2018,10,15,14,45,815.0,83.5,0.9,27.15,474.0,419.46,308.43
2018,10,15,15,0,794.0,81.0,1.0,27.0,433.0,363.01,262.76
2018,10,15,15,15,771.0,76.0,1.0,27.0,389.0,304.52,213.78
2018,10,15,15,30,748.0,71.0,1.0,27.0,345.0,247.58,165.35
2018,10,15,15,45,711.0,66.0,1.15,26.0,297.5,189.91,118.1
2018,10,15,16,0,674.0,61.0,1.3,25.0,250.0,133.4,74.25
2018,10,15,16,15,617.0,54.0,1.4,23.85,201.5,80.21,40.13
2018,10,15,16,30,560.0,47.0,1.5,22.7,153.0,35.14,24.52
2018,10,15,16,45,462.5,39.5,1.55,21.5,109.5,30.7,20.36
2018,10,15,17,0,365.0,32.0,1.6,20.3,66.0,26.24,14.76
2018,10,15,17,15,220.5,20.5,1.7,19.55,37.5,17.51,0.0
2018,10,15,17,30,76.0,9.0,1.8,18.8,9.0,8.58,0.0
2018,10,15,17,45,38.0,4.5,1.95,18.05,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.75,11.75,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,12.3,24.0,94.28,0.0
2018,10,16,6,45,352.0,26.5,0.7,12.85,60.5,205.56,120.4
2018,10,16,7,0,502.0,35.0,0.7,13.4,97.0,310.43,241.44
2018,10,16,7,15,585.5,40.5,0.7,14.05,144.5,380.98,304.78
2018,10,16,7,30,669.0,46.0,0.7,14.7,192.0,463.64,373.35
2018,10,16,7,45,719.5,50.0,0.7,15.4,241.5,529.39,425.66
2018,10,16,8,0,770.0,54.0,0.7,16.1,291.0,597.18,476.85
2018,10,16,8,15,801.0,57.0,0.7,16.85,338.0,651.55,514.08
2018,10,16,8,30,832.0,60.0,0.7,17.6,385.0,699.32,545.15
2018,10,16,8,45,854.5,62.5,0.65,18.35,429.0,745.03,573.01
2018,10,16,9,0,877.0,65.0,0.6,19.1,473.0,789.13,598.77
2018,10,16,9,15,892.5,66.5,0.55,19.75,511.5,824.21,617.91
2018,10,16,9,30,908.0,68.0,0.5,20.4,550.0,856.69,634.96
2018,10,16,9,45,919.0,70.0,0.45,21.05,583.0,883.03,647.7
2018,10,16,10,0,930.0,72.0,0.4,21.7,616.0,906.09,658.22
2018,10,16,10,15,938.5,73.0,0.45,22.3,642.0,922.28,666.57
2018,10,16,10,30,947.0,74.0,0.5,22.9,668.0,934.83,672.81
2018,10,16,10,45,952.5,74.5,0.55,23.5,686.5,940.35,674.81
2018,10,16,11,0,958.0,75.0,0.6,24.1,705.0,942.02,674.64
2018,10,16,11,15,959.5,75.5,0.6,24.65,715.0,936.28,669.13
2018,10,16,11,30,961.0,76.0,0.6,25.2,725.0,926.69,661.48
2018,10,16,11,45,961.0,75.5,0.65,25.7,726.5,910.84,651.25
2018,10,16,12,0,961.0,75.0,0.7,26.2,728.0,891.29,638.85
2018,10,16,12,15,959.0,75.0,0.7,26.45,722.5,867.05,623.26
2018,10,16,12,30,957.0,75.0,0.7,26.7,717.0,839.36,605.56
2018,10,16,12,45,952.0,75.5,0.75,27.0,703.5,806.64,585.32
2018,10,16,13,0,947.0,76.0,0.8,27.3,690.0,770.92,562.99
2018,10,16,13,15,940.5,75.0,0.85,27.35,668.5,729.75,537.35
2018,10,16,13,30,934.0,74.0,0.9,27.4,647.0,686.11,508.44
2018,10,16,13,45,908.0,78.0,0.95,27.45,614.0,633.66,471.56
2018,10,16,14,0,882.0,82.0,1.0,27.5,581.0,580.76,433.28
2018,10,16,14,15,835.5,87.5,1.1,27.35,537.5,519.31,388.28
2018,10,16,14,30,789.0,93.0,1.2,27.2,494.0,459.25,342.77
2018,10,16,14,45,787.5,85.0,1.3,27.05,458.0,407.15,301.3
2018,10,16,15,0,786.0,77.0,1.4,26.9,422.0,353.78,257.06
2018,10,16,15,15,746.5,75.0,1.4,26.9,375.0,293.89,206.94
2018,10,16,15,30,707.0,73.0,1.4,26.9,328.0,235.34,157.59
2018,10,16,15,45,671.5,67.0,1.6,25.85,282.0,179.28,111.5
2018,10,16,16,0,636.0,61.0,1.8,24.8,236.0,126.85,70.85
2018,10,16,16,15,576.0,54.0,1.9,23.65,189.0,75.99,38.62
2018,10,16,16,30,516.0,47.0,2.0,22.5,142.0,35.31,24.65
2018,10,16,16,45,438.5,38.0,2.1,21.35,101.5,29.54,19.31
2018,10,16,17,0,361.0,29.0,2.2,20.2,61.0,23.55,12.14
2018,10,16,17,15,221.0,19.0,2.35,19.5,34.5,18.11,0.0
2018,10,16,17,30,81.0,9.0,2.5,18.8,8.0,0.0,0.0
2018,10,16,17,45,40.5,4.5,2.6,18.15,4.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,17,6,15,75.5,8.0,0.55,11.9,10.0,0.0,0.0
2018,10,17,6,30,151.0,16.0,0.6,12.3,20.0,72.68,0.0
2018,10,17,6,45,162.5,20.5,0.65,12.7,33.0,112.47,59.01
2018,10,17,7,0,174.0,25.0,0.7,13.1,46.0,132.02,102.11
2018,10,17,7,15,87.0,40.5,0.7,13.65,51.0,102.92,81.41
2018,10,17,7,30,0.0,56.0,0.7,14.2,56.0,53.8,40.08
2018,10,17,7,45,7.0,75.0,0.75,14.75,77.0,77.72,60.69
2018,10,17,8,0,14.0,94.0,0.8,15.3,98.0,102.07,81.24
2018,10,17,8,15,22.0,118.5,0.8,16.0,126.5,133.86,107.5
2018,10,17,8,30,30.0,143.0,0.8,16.7,155.0,175.85,141.42
2018,10,17,8,45,61.0,169.0,0.8,17.35,196.0,229.41,184.47
2018,10,17,9,0,92.0,195.0,0.8,18.0,237.0,284.43,227.44
2018,10,17,9,15,175.5,208.0,0.8,18.7,297.0,380.45,302.03
2018,10,17,9,30,259.0,221.0,0.8,19.4,357.0,480.81,376.5
2018,10,17,9,45,456.0,186.0,0.85,20.05,443.5,625.09,483.13
2018,10,17,10,0,653.0,151.0,0.9,20.7,530.0,767.08,581.44
2018,10,17,10,15,765.5,122.0,0.9,21.3,585.0,836.93,624.27
2018,10,17,10,30,878.0,93.0,0.9,21.9,640.0,893.59,658.23
2018,10,17,10,45,899.5,88.5,0.9,22.55,663.0,907.11,663.79
2018,10,17,11,0,921.0,84.0,0.9,23.2,686.0,917.04,667.7
2018,10,17,11,15,924.5,84.0,0.85,23.65,696.5,912.58,662.18
2018,10,17,11,30,928.0,84.0,0.8,24.1,707.0,904.38,654.64
2018,10,17,11,45,929.0,84.0,0.8,24.55,709.5,890.32,644.48
2018,10,17,12,0,930.0,84.0,0.8,25.0,712.0,872.63,632.22
2018,10,17,12,15,928.5,84.0,0.75,25.3,706.5,849.36,616.04
2018,10,17,12,30,927.0,84.0,0.7,25.6,701.0,822.74,597.87
2018,10,17,12,45,922.5,83.5,0.65,25.9,687.5,790.08,575.87
2018,10,17,13,0,918.0,83.0,0.6,26.2,674.0,754.53,552.05
2018,10,17,13,15,911.0,82.5,0.65,26.25,653.0,714.54,527.19
2018,10,17,13,30,904.0,82.0,0.7,26.3,632.0,672.2,498.66
2018,10,17,13,45,894.0,80.5,0.75,26.4,603.5,624.9,465.45
2018,10,17,14,0,884.0,79.0,0.8,26.5,575.0,575.96,429.99
2018,10,17,14,15,838.5,84.5,0.9,26.3,532.0,515.11,385.53
2018,10,17,14,30,793.0,90.0,1.0,26.1,489.0,455.59,340.49
2018,10,17,14,45,758.5,89.5,1.1,25.95,446.0,397.37,294.73
2018,10,17,15,0,724.0,89.0,1.2,25.8,403.0,339.8,247.97
2018,10,17,15,15,699.0,83.0,1.2,25.8,360.0,283.52,200.55
2018,10,17,15,30,674.0,77.0,1.2,25.8,317.0,229.15,154.16
2018,10,17,15,45,635.5,71.0,1.35,24.9,271.5,174.59,109.42
2018,10,17,16,0,597.0,65.0,1.5,24.0,226.0,124.05,70.52
2018,10,17,16,15,537.0,57.5,1.65,22.9,180.5,75.28,39.91
2018,10,17,16,30,477.0,50.0,1.8,21.8,135.0,38.2,27.16
2018,10,17,16,45,394.0,40.0,1.9,20.75,95.5,31.63,21.03
2018,10,17,17,0,311.0,30.0,2.0,19.7,56.0,24.79,12.36
2018,10,17,17,15,187.0,19.0,2.1,18.95,31.5,18.11,0.0
2018,10,17,17,30,63.0,8.0,2.2,18.2,7.0,0.0,0.0
2018,10,17,17,45,31.5,4.0,2.3,17.5,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,18,6,15,72.0,8.0,1.05,12.5,9.5,0.0,0.0
2018,10,18,6,30,144.0,16.0,1.0,12.9,19.0,69.81,0.0
2018,10,18,6,45,121.5,17.5,0.95,13.35,25.0,88.82,40.07
2018,10,18,7,0,99.0,19.0,0.9,13.8,31.0,85.44,64.08
2018,10,18,7,15,49.5,31.0,0.85,14.35,37.0,62.04,46.99
2018,10,18,7,30,0.0,43.0,0.8,14.9,43.0,39.95,28.32
2018,10,18,7,45,0.0,57.5,0.75,15.5,57.5,53.92,40.3
2018,10,18,8,0,0.0,72.0,0.7,16.1,72.0,68.36,52.44
2018,10,18,8,15,4.5,99.5,0.6,16.7,101.0,100.17,78.92
2018,10,18,8,30,9.0,127.0,0.5,17.3,130.0,132.47,105.13
2018,10,18,8,45,16.5,148.5,0.4,17.9,155.5,160.53,127.36
2018,10,18,9,0,24.0,170.0,0.3,18.5,181.0,188.91,149.31
2018,10,18,9,15,72.0,196.0,0.3,19.15,233.0,268.2,211.77
2018,10,18,9,30,120.0,222.0,0.3,19.8,285.0,351.48,274.52
2018,10,18,9,45,283.5,212.5,0.3,20.45,373.0,493.04,380.73
