Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,10,0,447.0,203.0,0.3,21.1,461.0,639.82,483.87
2018,10,18,10,15,652.0,150.5,0.35,21.7,544.5,768.32,570.81
2018,10,18,10,30,857.0,98.0,0.4,22.3,628.0,885.82,644.05
2018,10,18,10,45,885.5,91.5,0.5,22.95,653.0,895.62,648.1
2018,10,18,11,0,914.0,85.0,0.6,23.6,678.0,909.3,656.4
2018,10,18,11,15,917.0,85.5,0.6,24.05,688.5,904.96,651.86
2018,10,18,11,30,920.0,86.0,0.6,24.5,699.0,896.91,645.4
2018,10,18,11,45,921.0,86.0,0.6,24.95,701.5,882.91,635.36
2018,10,18,12,0,922.0,86.0,0.6,25.4,704.0,865.32,623.27
2018,10,18,12,15,920.0,86.0,0.6,25.7,698.5,841.79,607.89
2018,10,18,12,30,918.0,86.0,0.6,26.0,693.0,814.96,590.52
2018,10,18,12,45,915.0,85.5,0.6,26.3,680.0,783.67,570.28
2018,10,18,13,0,912.0,85.0,0.6,26.6,667.0,749.42,548.09
2018,10,18,13,15,906.0,84.0,0.6,26.75,646.5,709.79,522.54
2018,10,18,13,30,900.0,83.0,0.6,26.9,626.0,667.78,493.25
2018,10,18,13,45,874.0,86.0,0.6,27.05,593.5,615.75,456.17
2018,10,18,14,0,848.0,89.0,0.6,27.2,561.0,564.48,418.69
2018,10,18,14,15,802.0,94.0,0.65,27.05,518.0,503.67,374.31
2018,10,18,14,30,756.0,99.0,0.7,26.9,475.0,444.39,329.66
2018,10,18,14,45,737.0,94.0,0.8,26.8,436.0,389.6,286.87
2018,10,18,15,0,718.0,89.0,0.9,26.7,397.0,335.5,242.93
2018,10,18,15,15,691.5,83.0,0.9,26.7,354.0,279.22,195.93
2018,10,18,15,30,665.0,77.0,0.9,26.7,311.0,225.04,150.15
2018,10,18,15,45,628.0,70.5,1.1,25.8,266.0,170.95,106.2
2018,10,18,16,0,591.0,64.0,1.3,24.9,221.0,120.73,67.92
2018,10,18,16,15,530.0,56.5,1.4,23.8,176.0,72.49,38.23
2018,10,18,16,30,469.0,49.0,1.5,22.7,131.0,37.55,26.45
2018,10,18,16,45,372.0,39.0,1.6,21.6,91.0,30.93,20.27
2018,10,18,17,0,275.0,29.0,1.7,20.5,51.0,24.05,10.8
2018,10,18,17,15,163.5,18.0,1.8,19.8,28.5,17.16,0.0
2018,10,18,17,30,52.0,7.0,1.9,19.1,6.0,0.0,0.0
2018,10,18,17,45,26.0,3.5,2.0,18.35,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,19,6,15,67.5,7.0,0.5,12.95,8.5,0.0,0.0
2018,10,19,6,30,135.0,14.0,0.6,13.3,17.0,64.29,0.0
2018,10,19,6,45,268.0,24.5,0.65,13.7,49.0,162.1,64.19
2018,10,19,7,0,401.0,35.0,0.7,14.1,81.0,259.45,199.02
2018,10,19,7,15,491.0,42.5,0.8,14.75,126.0,335.28,267.72
2018,10,19,7,30,581.0,50.0,0.9,15.4,171.0,418.46,337.8
2018,10,19,7,45,638.0,55.0,1.0,16.0,218.5,484.67,392.19
2018,10,19,8,0,695.0,60.0,1.1,16.6,266.0,550.15,443.93
2018,10,19,8,15,733.5,63.5,1.1,17.4,313.0,607.33,485.46
2018,10,19,8,30,772.0,67.0,1.1,18.2,360.0,664.77,524.65
2018,10,19,8,45,798.5,69.5,1.15,19.0,403.0,711.63,555.41
2018,10,19,9,0,825.0,72.0,1.2,19.8,446.0,757.17,584.51
2018,10,19,9,15,842.5,74.5,1.2,20.55,484.5,793.68,606.22
2018,10,19,9,30,860.0,77.0,1.2,21.3,523.0,820.68,621.11
2018,10,19,9,45,872.5,79.0,1.25,22.1,555.0,847.08,636.05
2018,10,19,10,0,885.0,81.0,1.3,22.9,587.0,870.44,648.84
2018,10,19,10,15,894.5,81.5,1.3,23.6,612.5,886.13,656.12
2018,10,19,10,30,904.0,82.0,1.3,24.3,638.0,898.4,661.27
2018,10,19,10,45,910.5,83.0,1.3,25.05,656.5,905.05,662.75
2018,10,19,11,0,917.0,84.0,1.3,25.8,675.0,908.02,662.04
2018,10,19,11,15,921.5,84.5,1.25,26.25,686.5,904.93,657.66
2018,10,19,11,30,926.0,85.0,1.2,26.7,698.0,898.09,651.11
2018,10,19,11,45,928.5,84.5,1.15,27.15,701.0,884.67,640.53
2018,10,19,12,0,931.0,84.0,1.1,27.6,704.0,867.61,627.85
2018,10,19,12,15,927.5,85.0,1.0,27.85,698.0,843.79,610.75
2018,10,19,12,30,924.0,86.0,0.9,28.1,692.0,816.7,591.72
2018,10,19,12,45,916.0,86.5,0.85,28.35,677.0,782.58,568.95
2018,10,19,13,0,908.0,87.0,0.8,28.6,662.0,745.79,544.47
2018,10,19,13,15,901.0,86.0,0.75,28.65,641.0,705.62,517.92
2018,10,19,13,30,894.0,85.0,0.7,28.7,620.0,663.17,487.86
2018,10,19,13,45,869.0,88.0,0.65,28.75,588.0,613.65,452.14
2018,10,19,14,0,844.0,91.0,0.6,28.8,556.0,561.65,413.99
2018,10,19,14,15,770.5,101.5,0.6,28.7,506.0,492.89,363.74
2018,10,19,14,30,697.0,112.0,0.6,28.6,456.0,428.32,315.44
2018,10,19,14,45,692.0,103.0,0.65,28.5,420.5,378.23,276.3
2018,10,19,15,0,687.0,94.0,0.7,28.4,385.0,327.5,235.06
2018,10,19,15,15,673.5,85.5,0.7,28.4,345.5,274.36,190.72
2018,10,19,15,30,660.0,77.0,0.7,28.4,306.0,221.93,146.41
2018,10,19,15,45,621.0,70.5,0.9,27.4,261.0,167.94,103.19
2018,10,19,16,0,582.0,64.0,1.1,26.4,216.0,118.05,65.81
2018,10,19,16,15,519.5,56.5,1.2,25.3,171.0,70.49,37.2
2018,10,19,16,30,457.0,49.0,1.3,24.2,126.0,37.82,26.45
2018,10,19,16,45,361.0,38.0,1.45,23.1,86.5,30.24,19.43
2018,10,19,17,0,265.0,27.0,1.6,22.0,47.0,22.31,8.31
2018,10,19,17,15,158.5,17.0,1.7,21.3,26.0,16.2,0.0
2018,10,19,17,30,52.0,7.0,1.8,20.6,5.0,0.0,0.0
2018,10,19,17,45,26.0,3.5,1.9,19.9,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,6,15,30.5,4.5,1.0,12.2,5.0,0.0,0.0
2018,10,20,6,30,61.0,9.0,1.0,12.6,10.0,31.51,0.0
2018,10,20,6,45,148.5,21.0,1.0,13.05,34.5,105.06,29.75
2018,10,20,7,0,236.0,33.0,1.0,13.5,59.0,175.53,134.28
2018,10,20,7,15,218.0,47.0,0.95,14.05,80.5,193.52,155.4
2018,10,20,7,30,200.0,61.0,0.9,14.6,102.0,197.54,161.44
2018,10,20,7,45,161.0,87.5,0.9,15.15,126.0,215.04,176.37
2018,10,20,8,0,122.0,114.0,0.9,15.7,150.0,216.95,177.49
2018,10,20,8,15,158.5,132.5,0.85,16.4,187.0,266.86,218.06
2018,10,20,8,30,195.0,151.0,0.8,17.1,224.0,318.86,258.8
2018,10,20,8,45,228.0,166.5,0.7,17.8,261.5,378.6,303.74
2018,10,20,9,0,261.0,182.0,0.6,18.5,299.0,427.42,338.91
2018,10,20,9,15,340.0,183.5,0.6,19.25,349.5,497.13,390.26
2018,10,20,9,30,419.0,185.0,0.6,20.0,400.0,583.63,451.38
2018,10,20,9,45,510.5,172.5,0.55,20.75,451.0,652.34,497.99
2018,10,20,10,0,602.0,160.0,0.5,21.5,502.0,727.53,547.27
2018,10,20,10,15,673.5,144.5,0.55,22.15,543.0,776.55,577.65
2018,10,20,10,30,745.0,129.0,0.6,22.8,584.0,822.91,606.13
2018,10,20,10,45,789.5,119.0,0.65,23.45,613.5,845.14,618.61
2018,10,20,11,0,834.0,109.0,0.7,24.1,643.0,868.7,632.27
2018,10,20,11,15,871.0,98.5,0.8,24.6,664.0,874.4,635.7
2018,10,20,11,30,908.0,88.0,0.9,25.1,685.0,883.26,641.49
2018,10,20,11,45,909.5,88.0,0.95,25.6,687.5,869.77,632.12
2018,10,20,12,0,911.0,88.0,1.0,26.1,690.0,852.73,620.81
2018,10,20,12,15,910.5,87.5,1.1,26.25,685.0,830.04,607.45
2018,10,20,12,30,910.0,87.0,1.2,26.4,680.0,804.04,591.81
2018,10,20,12,45,907.0,86.0,1.25,26.55,667.0,772.44,571.69
2018,10,20,13,0,904.0,85.0,1.3,26.7,654.0,737.92,549.49
2018,10,20,13,15,897.0,84.0,1.35,26.65,633.0,697.95,523.46
2018,10,20,13,30,890.0,83.0,1.4,26.6,612.0,655.7,493.74
2018,10,20,13,45,863.5,86.5,1.5,26.6,579.5,606.09,457.98
2018,10,20,14,0,837.0,90.0,1.6,26.6,547.0,554.17,419.49
2018,10,20,14,15,790.5,94.5,1.6,26.4,504.5,493.45,373.26
2018,10,20,14,30,744.0,99.0,1.6,26.2,462.0,434.39,327.1
2018,10,20,14,45,725.0,94.0,1.65,26.0,423.5,380.4,283.49
2018,10,20,15,0,706.0,89.0,1.7,25.8,385.0,327.11,239.04
2018,10,20,15,15,680.0,83.0,1.7,25.8,342.5,271.87,192.02
2018,10,20,15,30,654.0,77.0,1.7,25.8,300.0,218.67,146.42
2018,10,20,15,45,617.0,69.5,1.7,24.8,255.5,164.59,102.07
2018,10,20,16,0,580.0,62.0,1.7,23.8,211.0,114.4,63.91
2018,10,20,16,15,517.5,54.5,1.7,22.7,166.5,67.19,35.55
2018,10,20,16,30,455.0,47.0,1.7,21.6,122.0,36.25,25.37
2018,10,20,16,45,365.5,37.0,1.7,20.55,84.0,29.56,18.96
2018,10,20,17,0,276.0,27.0,1.7,19.5,46.0,22.61,6.96
2018,10,20,17,15,162.0,17.0,1.75,18.85,25.5,16.2,0.0
2018,10,20,17,30,48.0,7.0,1.8,18.2,5.0,0.0,0.0
2018,10,20,17,45,24.0,3.5,1.85,17.5,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,21,6,15,33.5,4.5,1.6,11.45,5.0,0.0,0.0
2018,10,21,6,30,67.0,9.0,1.6,11.9,10.0,33.66,0.0
2018,10,21,6,45,67.0,11.0,1.6,12.35,15.0,51.99,5.3
2018,10,21,7,0,67.0,13.0,1.6,12.8,20.0,59.46,42.32
2018,10,21,7,15,33.5,19.5,1.65,13.5,23.0,39.25,27.72
2018,10,21,7,30,0.0,26.0,1.7,14.2,26.0,24.11,14.89
2018,10,21,7,45,0.0,33.5,1.75,14.85,33.5,31.09,20.95
2018,10,21,8,0,0.0,41.0,1.8,15.5,41.0,38.07,26.9
2018,10,21,8,15,0.0,55.5,1.75,16.1,55.5,51.59,38.29
2018,10,21,8,30,0.0,70.0,1.7,16.7,70.0,65.13,49.52
2018,10,21,8,45,0.0,89.0,1.65,17.3,89.0,83.95,64.98
2018,10,21,9,0,0.0,108.0,1.6,17.9,108.0,103.0,80.36
2018,10,21,9,15,1.0,127.0,1.55,18.45,127.5,122.91,96.28
2018,10,21,9,30,2.0,146.0,1.5,19.0,147.0,142.9,112.0
2018,10,21,9,45,21.5,181.5,1.45,19.6,193.5,196.2,154.76
2018,10,21,10,0,41.0,217.0,1.4,20.2,240.0,262.78,206.66
2018,10,21,10,15,120.0,241.0,1.35,20.75,313.0,370.69,290.55
2018,10,21,10,30,199.0,265.0,1.3,21.3,386.0,465.76,361.49
2018,10,21,10,45,338.5,244.5,1.2,21.8,457.0,575.1,441.94
2018,10,21,11,0,478.0,224.0,1.1,22.3,528.0,683.35,517.72
2018,10,21,11,15,650.0,172.0,1.15,22.75,592.0,774.09,581.39
2018,10,21,11,30,822.0,120.0,1.2,23.2,656.0,849.74,630.3
2018,10,21,11,45,864.0,107.0,1.25,23.6,672.0,856.29,633.26
2018,10,21,12,0,906.0,94.0,1.3,24.0,688.0,852.47,630.33
2018,10,21,12,15,902.5,94.5,1.4,24.15,682.0,828.53,615.47
2018,10,21,12,30,899.0,95.0,1.5,24.3,676.0,801.43,598.58
2018,10,21,12,45,890.5,95.0,1.65,24.5,661.0,767.07,576.93
2018,10,21,13,0,882.0,95.0,1.8,24.7,646.0,730.18,553.18
2018,10,21,13,15,873.5,94.0,1.95,24.65,624.0,692.78,528.18
2018,10,21,13,30,865.0,93.0,2.1,24.6,602.0,649.84,497.66
2018,10,21,13,45,839.0,95.5,2.25,24.55,570.0,598.38,459.83
2018,10,21,14,0,813.0,98.0,2.4,24.5,538.0,546.74,420.69
2018,10,21,14,15,797.5,94.0,2.55,24.2,503.0,493.98,379.91
2018,10,21,14,30,782.0,90.0,2.7,23.9,468.0,440.9,337.37
2018,10,21,14,45,775.5,84.0,2.8,23.6,432.5,389.33,294.28
2018,10,21,15,0,769.0,78.0,2.9,23.3,397.0,337.04,249.12
2018,10,21,15,15,737.0,74.0,2.9,23.3,352.5,279.03,198.69
2018,10,21,15,30,705.0,70.0,2.9,23.3,308.0,221.64,148.76
2018,10,21,15,45,660.0,65.0,3.05,22.15,261.5,165.77,102.52
2018,10,21,16,0,615.0,60.0,3.2,21.0,215.0,114.64,63.66
2018,10,21,16,15,543.0,54.0,3.1,20.1,169.0,66.47,35.29
2018,10,21,16,30,471.0,48.0,3.0,19.2,123.0,37.49,26.65
2018,10,21,16,45,352.5,38.5,2.95,18.3,83.5,31.32,20.45
2018,10,21,17,0,234.0,29.0,2.9,17.4,44.0,23.17,5.02
2018,10,21,17,15,131.0,17.0,2.85,16.85,24.0,16.2,0.0
2018,10,21,17,30,28.0,5.0,2.8,16.3,4.0,0.0,0.0
2018,10,21,17,45,14.0,2.5,2.7,15.75,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.95,11.1,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.0,11.6,2.0,1.91,0.0
2018,10,22,6,45,0.0,6.0,2.1,12.1,6.0,5.55,0.0
2018,10,22,7,0,0.0,10.0,2.2,12.6,10.0,9.26,1.73
2018,10,22,7,15,0.0,16.0,2.25,13.15,16.0,14.82,6.82
2018,10,22,7,30,0.0,22.0,2.3,13.7,22.0,20.39,11.74
2018,10,22,7,45,0.0,31.0,2.35,14.25,31.0,28.76,19.0
2018,10,22,8,0,0.0,40.0,2.4,14.8,40.0,37.14,26.17
2018,10,22,8,15,0.0,57.0,2.35,15.35,57.0,52.99,39.59
2018,10,22,8,30,0.0,74.0,2.3,15.9,74.0,69.13,53.06
2018,10,22,8,45,0.0,91.5,2.25,16.45,91.5,86.6,67.44
2018,10,22,9,0,0.0,109.0,2.2,17.0,109.0,104.13,81.65
2018,10,22,9,15,34.0,150.5,2.2,17.45,167.5,183.89,147.79
2018,10,22,9,30,68.0,192.0,2.2,17.9,226.0,259.4,208.57
2018,10,22,9,45,100.5,220.0,2.2,18.4,274.0,318.72,255.11
2018,10,22,10,0,133.0,248.0,2.2,18.9,322.0,391.8,311.06
2018,10,22,10,15,310.5,224.5,2.25,19.3,408.0,529.83,419.37
2018,10,22,10,30,488.0,201.0,2.3,19.7,494.0,670.76,524.86
2018,10,22,10,45,684.5,148.0,2.35,20.15,572.5,786.59,608.0
2018,10,22,11,0,881.0,95.0,2.4,20.6,651.0,881.28,671.57
2018,10,22,11,15,901.5,90.0,2.45,20.85,666.5,885.63,672.96
2018,10,22,11,30,922.0,85.0,2.5,21.1,682.0,886.12,672.71
2018,10,22,11,45,923.5,84.5,2.6,21.35,684.5,871.83,662.89
2018,10,22,12,0,925.0,84.0,2.7,21.6,687.0,853.96,650.8
2018,10,22,12,15,923.5,84.0,2.75,21.7,681.5,830.74,635.07
2018,10,22,12,30,922.0,84.0,2.8,21.8,676.0,804.21,617.06
2018,10,22,12,45,918.0,83.0,2.9,21.9,662.0,771.55,594.99
2018,10,22,13,0,914.0,82.0,3.0,22.0,648.0,736.02,570.72
2018,10,22,13,15,905.5,81.0,3.1,21.9,626.0,694.78,542.0
2018,10,22,13,30,897.0,80.0,3.2,21.8,604.0,651.36,509.63
2018,10,22,13,45,886.0,78.5,3.25,21.7,575.5,604.0,473.26
2018,10,22,14,0,875.0,77.0,3.3,21.6,547.0,555.14,434.74
2018,10,22,14,15,860.0,75.5,3.35,21.3,512.5,503.07,392.89
2018,10,22,14,30,845.0,74.0,3.4,21.0,478.0,450.25,349.08
2018,10,22,14,45,824.0,71.5,3.45,20.7,438.0,393.46,300.84
2018,10,22,15,0,803.0,69.0,3.5,20.4,398.0,337.32,251.76
2018,10,22,15,15,772.5,66.0,3.5,20.4,353.5,279.02,200.0
2018,10,22,15,30,742.0,63.0,3.5,20.4,309.0,223.08,150.22
2018,10,22,15,45,697.5,58.5,3.5,19.45,262.0,166.12,102.27
2018,10,22,16,0,653.0,54.0,3.5,18.5,215.0,113.84,62.27
2018,10,22,16,15,582.5,48.0,3.35,17.8,168.5,61.29,30.96
2018,10,22,16,30,512.0,42.0,3.2,17.1,122.0,32.26,22.32
2018,10,22,16,45,373.5,33.5,3.05,16.4,80.5,26.73,16.61
2018,10,22,17,0,235.0,25.0,2.9,15.7,39.0,21.1,1.22
2018,10,22,17,15,117.5,12.5,2.8,15.2,19.5,11.91,0.0
2018,10,22,17,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,6,15,38.0,5.0,1.8,11.8,5.5,0.0,0.0
2018,10,23,6,30,76.0,10.0,1.8,12.2,11.0,37.76,0.0
2018,10,23,6,45,216.5,22.0,1.8,12.6,40.5,131.29,0.0
2018,10,23,7,0,357.0,34.0,1.8,13.0,70.0,234.34,175.41
2018,10,23,7,15,313.5,46.5,1.9,13.45,90.5,242.24,194.87
2018,10,23,7,30,270.0,59.0,2.0,13.9,111.0,245.99,202.12
2018,10,23,7,45,177.0,83.0,2.1,14.3,121.0,218.78,180.84
2018,10,23,8,0,84.0,107.0,2.2,14.7,131.0,183.4,150.66
2018,10,23,8,15,114.0,126.5,2.2,14.95,164.5,228.62,188.82
2018,10,23,8,30,144.0,146.0,2.2,15.2,198.0,275.49,227.35
2018,10,23,8,45,201.0,159.5,2.25,15.45,242.0,336.31,277.1
2018,10,23,9,0,258.0,173.0,2.3,15.7,286.0,412.82,337.87
2018,10,23,9,15,228.0,185.5,2.35,15.85,291.5,407.67,331.96
2018,10,23,9,30,198.0,198.0,2.4,16.0,297.0,386.77,314.25
2018,10,23,9,45,126.0,214.0,2.45,16.2,278.5,346.16,279.48
2018,10,23,10,0,54.0,230.0,2.5,16.4,260.0,289.6,231.95
2018,10,23,10,15,118.5,245.5,2.55,16.5,315.0,374.65,300.51
2018,10,23,10,30,183.0,261.0,2.6,16.6,370.0,446.71,357.11
2018,10,23,10,45,262.0,260.5,2.65,16.75,422.0,525.55,418.16
2018,10,23,11,0,341.0,260.0,2.7,16.9,474.0,589.69,467.15
2018,10,23,11,15,342.5,260.5,2.75,17.0,478.0,586.36,463.89
2018,10,23,11,30,344.0,261.0,2.8,17.1,482.0,581.62,460.05
2018,10,23,11,45,353.0,256.0,2.85,17.2,483.5,575.62,455.61
2018,10,23,12,0,362.0,251.0,2.9,17.3,485.0,568.03,449.98
2018,10,23,12,15,442.5,232.0,2.85,17.55,515.5,610.64,482.58
2018,10,23,12,30,523.0,213.0,2.8,17.8,546.0,637.2,502.67
2018,10,23,12,45,609.5,180.5,2.75,18.05,561.0,651.82,513.99
2018,10,23,13,0,696.0,148.0,2.7,18.3,576.0,655.65,517.11
2018,10,23,13,15,747.0,127.5,2.6,18.6,572.5,639.82,504.43
2018,10,23,13,30,798.0,107.0,2.5,18.9,569.0,617.32,486.46
2018,10,23,13,45,670.0,130.5,2.4,19.2,505.5,531.24,418.78
2018,10,23,14,0,542.0,154.0,2.3,19.5,442.0,449.64,354.22
2018,10,23,14,15,587.0,135.5,2.25,19.6,429.0,427.33,335.36
2018,10,23,14,30,632.0,117.0,2.2,19.7,416.0,396.52,308.49
2018,10,23,14,45,715.5,91.5,2.2,19.75,403.0,367.94,281.61
2018,10,23,15,0,799.0,66.0,2.2,19.8,390.0,330.74,245.73
2018,10,23,15,15,768.5,63.0,2.2,19.8,346.0,272.84,194.52
2018,10,23,15,30,738.0,60.0,2.2,19.8,302.0,217.29,145.32
2018,10,23,15,45,693.0,56.0,2.2,19.35,255.5,161.16,98.12
2018,10,23,16,0,648.0,52.0,2.2,18.9,209.0,109.74,59.1
2018,10,23,16,15,576.0,46.5,2.15,18.1,163.0,58.21,29.19
2018,10,23,16,30,504.0,41.0,2.1,17.3,117.0,31.57,21.66
2018,10,23,16,45,365.0,32.0,2.05,16.45,76.5,25.52,15.4
2018,10,23,17,0,226.0,23.0,2.0,15.6,36.0,19.3,0.0
2018,10,23,17,15,113.0,11.5,2.05,15.15,18.0,10.96,0.0
2018,10,23,17,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,6,15,30.5,4.5,1.1,11.9,4.5,0.0,0.0
2018,10,24,6,30,61.0,9.0,1.1,12.2,9.0,31.14,0.0
2018,10,24,6,45,193.5,21.0,1.05,12.5,36.5,119.28,0.0
2018,10,24,7,0,326.0,33.0,1.0,12.8,64.0,218.11,160.49
2018,10,24,7,15,445.0,38.5,1.1,13.45,107.5,302.13,241.34
2018,10,24,7,30,564.0,44.0,1.2,14.1,151.0,395.55,321.21
2018,10,24,7,45,604.0,50.5,1.25,14.75,193.5,451.61,368.66
2018,10,24,8,0,644.0,57.0,1.3,15.4,236.0,509.41,415.37
2018,10,24,8,15,661.0,64.0,1.3,16.05,275.5,553.34,448.98
2018,10,24,8,30,678.0,71.0,1.3,16.7,315.0,596.34,479.77
2018,10,24,8,45,697.5,77.0,1.3,17.3,354.5,638.69,508.78
2018,10,24,9,0,717.0,83.0,1.3,17.9,394.0,679.66,535.96
2018,10,24,9,15,778.0,76.0,1.3,18.55,440.0,732.7,570.94
2018,10,24,9,30,839.0,69.0,1.3,19.2,486.0,781.82,602.15
2018,10,24,9,45,851.5,70.0,1.3,19.8,516.5,806.27,615.87
2018,10,24,10,0,864.0,71.0,1.3,20.4,547.0,827.8,627.76
2018,10,24,10,15,872.5,72.0,1.4,20.9,571.0,842.78,636.69
2018,10,24,10,30,881.0,73.0,1.5,21.4,595.0,854.42,643.49
2018,10,24,10,45,886.5,73.5,1.55,21.9,612.0,859.4,645.32
2018,10,24,11,0,892.0,74.0,1.6,22.4,629.0,860.83,644.97
2018,10,24,11,15,894.0,75.0,1.7,22.75,638.5,856.27,641.69
2018,10,24,11,30,896.0,76.0,1.8,23.1,648.0,848.12,636.13
2018,10,24,11,45,895.5,76.5,1.9,23.45,650.0,833.78,626.48
2018,10,24,12,0,895.0,77.0,2.0,23.8,652.0,816.01,614.58
2018,10,24,12,15,893.5,76.5,2.1,23.95,646.0,792.99,599.57
2018,10,24,12,30,892.0,76.0,2.2,24.1,640.0,766.79,582.33
2018,10,24,12,45,847.0,89.5,2.3,24.3,616.0,721.07,551.18
2018,10,24,13,0,802.0,103.0,2.4,24.5,592.0,678.28,521.45
2018,10,24,13,15,794.0,101.0,2.4,24.4,571.5,639.64,493.26
2018,10,24,13,30,786.0,99.0,2.4,24.3,551.0,599.14,463.07
2018,10,24,13,45,740.0,108.0,2.4,24.2,517.0,546.61,422.93
2018,10,24,14,0,694.0,117.0,2.4,24.1,483.0,495.24,382.94
2018,10,24,14,15,512.0,145.5,2.4,23.9,406.0,396.33,306.48
2018,10,24,14,30,330.0,174.0,2.4,23.7,329.0,312.61,241.36
2018,10,24,14,45,369.0,153.5,2.4,23.45,312.5,290.63,222.5
2018,10,24,15,0,408.0,133.0,2.4,23.2,296.0,261.04,196.28
2018,10,24,15,15,517.0,101.5,2.4,23.2,284.0,237.49,171.45
2018,10,24,15,30,626.0,70.0,2.4,23.2,272.0,198.93,132.87
2018,10,24,15,45,624.0,60.0,2.4,22.5,235.0,150.27,91.01
2018,10,24,16,0,622.0,50.0,2.4,21.8,198.0,103.69,54.73
2018,10,24,16,15,551.5,44.5,2.35,21.05,154.0,54.11,26.68
2018,10,24,16,30,481.0,39.0,2.3,20.3,110.0,29.95,19.91
2018,10,24,16,45,347.0,30.5,2.25,19.6,71.5,24.31,13.92
2018,10,24,17,0,213.0,22.0,2.2,18.9,33.0,18.52,0.0
2018,10,24,17,15,106.5,11.0,2.25,18.35,16.5,10.48,0.0
2018,10,24,17,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,25,6,15,38.0,4.5,1.15,12.65,4.5,0.0,0.0
2018,10,25,6,30,76.0,9.0,1.1,13.0,9.0,36.57,0.0
2018,10,25,6,45,181.0,20.0,1.1,13.35,33.5,111.77,0.0
2018,10,25,7,0,286.0,31.0,1.1,13.7,58.0,196.98,141.88
2018,10,25,7,15,301.0,44.5,1.1,14.3,87.5,232.42,184.82
2018,10,25,7,30,316.0,58.0,1.1,14.9,117.0,269.83,219.37
2018,10,25,7,45,287.0,71.5,1.15,15.55,136.5,281.43,230.83
2018,10,25,8,0,258.0,85.0,1.2,16.2,156.0,276.91,228.12
2018,10,25,8,15,156.0,112.5,1.2,16.95,157.5,238.95,195.62
2018,10,25,8,30,54.0,140.0,1.2,17.7,159.0,192.22,154.91
2018,10,25,8,45,73.0,160.0,1.2,18.5,189.0,229.47,184.81
2018,10,25,9,0,92.0,180.0,1.2,19.3,219.0,267.49,214.31
2018,10,25,9,15,109.0,197.5,1.2,20.1,248.0,313.9,249.49
2018,10,25,9,30,126.0,215.0,1.2,20.9,277.0,348.38,274.78
2018,10,25,9,45,197.0,224.0,1.15,21.65,328.0,417.56,327.2
2018,10,25,10,0,268.0,233.0,1.1,22.4,379.0,501.76,388.38
2018,10,25,10,15,384.5,215.5,1.1,23.05,436.0,580.56,445.73
2018,10,25,10,30,501.0,198.0,1.1,23.7,493.0,674.47,511.36
2018,10,25,10,45,655.5,153.0,1.1,24.35,550.5,761.08,570.19
2018,10,25,11,0,810.0,108.0,1.1,25.0,608.0,834.32,616.08
2018,10,25,11,15,861.5,92.0,1.05,25.4,631.5,845.66,620.52
2018,10,25,11,30,913.0,76.0,1.0,25.8,655.0,859.64,627.48
2018,10,25,11,45,914.5,76.0,1.0,26.2,657.5,846.1,617.38
2018,10,25,12,0,916.0,76.0,1.0,26.6,660.0,829.01,605.46
2018,10,25,12,15,913.5,76.5,1.05,26.85,654.5,805.87,590.75
2018,10,25,12,30,911.0,77.0,1.1,27.1,649.0,779.51,573.93
2018,10,25,12,45,904.0,77.5,1.15,27.3,635.0,746.79,552.91
2018,10,25,13,0,897.0,78.0,1.2,27.5,621.0,711.4,529.95
2018,10,25,13,15,890.5,77.0,1.3,27.55,600.5,672.27,504.06
2018,10,25,13,30,884.0,76.0,1.4,27.6,580.0,630.86,474.85
2018,10,25,13,45,857.5,79.5,1.5,27.6,548.5,580.59,438.31
2018,10,25,14,0,831.0,83.0,1.6,27.6,517.0,531.13,401.2
2018,10,25,14,15,798.0,84.0,1.7,27.4,478.5,474.66,358.13
2018,10,25,14,30,765.0,85.0,1.8,27.2,440.0,419.44,314.6
2018,10,25,14,45,759.5,78.0,1.9,27.0,405.0,368.4,272.56
2018,10,25,15,0,754.0,71.0,2.0,26.8,370.0,316.59,228.42
2018,10,25,15,15,692.0,71.0,2.0,26.8,321.0,254.22,176.38
2018,10,25,15,30,630.0,71.0,2.0,26.8,272.0,199.07,130.53
2018,10,25,15,45,587.0,64.5,2.05,25.6,228.5,147.15,88.8
2018,10,25,16,0,544.0,58.0,2.1,24.4,185.0,99.83,54.29
2018,10,25,16,15,488.0,49.0,2.15,23.3,143.5,54.67,28.85
2018,10,25,16,30,432.0,40.0,2.2,22.2,102.0,31.02,20.57
2018,10,25,16,45,309.5,30.5,2.25,21.1,66.0,24.5,13.66
2018,10,25,17,0,187.0,21.0,2.3,20.0,30.0,17.73,0.0
2018,10,25,17,15,93.5,10.5,2.35,19.4,15.0,10.01,0.0
2018,10,25,17,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.45,18.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,26,6,15,39.5,4.5,0.85,13.25,4.5,0.0,0.0
2018,10,26,6,30,79.0,9.0,0.8,13.6,9.0,8.58,0.0
2018,10,26,6,45,197.5,19.5,0.75,13.9,33.5,100.42,0.0
2018,10,26,7,0,316.0,30.0,0.7,14.2,58.0,209.35,147.0
2018,10,26,7,15,407.0,37.5,0.65,14.75,97.0,279.72,220.45
2018,10,26,7,30,498.0,45.0,0.6,15.3,136.0,357.71,287.18
2018,10,26,7,45,409.0,66.0,0.6,15.85,155.0,346.96,281.18
2018,10,26,8,0,320.0,87.0,0.6,16.4,174.0,331.75,269.81
2018,10,26,8,15,327.0,106.5,0.55,17.15,209.0,371.25,300.49
2018,10,26,8,30,334.0,126.0,0.5,17.9,244.0,397.01,319.19
2018,10,26,8,45,366.5,137.0,0.45,18.6,281.0,456.19,362.42
2018,10,26,9,0,399.0,148.0,0.4,19.3,318.0,503.09,395.02
2018,10,26,9,15,513.5,135.5,0.4,19.95,374.0,587.23,455.85
2018,10,26,9,30,628.0,123.0,0.4,20.6,430.0,681.4,519.96
2018,10,26,9,45,649.0,125.5,0.35,21.25,460.5,711.03,535.89
2018,10,26,10,0,670.0,128.0,0.3,21.9,491.0,738.54,550.95
2018,10,26,10,15,672.5,134.0,0.25,22.45,512.5,751.96,556.66
2018,10,26,10,30,675.0,140.0,0.2,23.0,534.0,762.51,560.72
2018,10,26,10,45,714.5,132.0,0.2,23.6,560.0,785.88,573.89
2018,10,26,11,0,754.0,124.0,0.2,24.2,586.0,806.06,584.73
2018,10,26,11,15,751.0,127.5,0.2,24.6,594.0,800.13,579.29
2018,10,26,11,30,748.0,131.0,0.2,25.0,602.0,791.13,572.41
2018,10,26,11,45,787.5,117.5,0.2,25.45,614.5,791.76,571.82
2018,10,26,12,0,827.0,104.0,0.2,25.9,627.0,791.79,570.82
2018,10,26,12,15,829.0,102.0,0.25,26.2,622.5,770.61,557.4
2018,10,26,12,30,831.0,100.0,0.3,26.5,618.0,746.31,542.3
2018,10,26,12,45,808.5,104.5,0.4,26.8,599.5,708.29,518.91
2018,10,26,13,0,786.0,109.0,0.5,27.1,581.0,668.74,493.37
2018,10,26,13,15,813.5,96.5,0.55,27.25,570.5,642.83,476.19
2018,10,26,13,30,841.0,84.0,0.6,27.4,560.0,612.38,455.04
2018,10,26,13,45,804.5,89.0,0.65,27.55,526.0,559.26,416.8
2018,10,26,14,0,768.0,94.0,0.7,27.7,492.0,506.88,378.21
2018,10,26,14,15,735.5,92.5,0.75,27.65,453.0,451.08,336.4
2018,10,26,14,30,703.0,91.0,0.8,27.6,414.0,395.95,293.76
2018,10,26,14,45,718.0,80.5,0.85,27.5,385.5,353.19,258.43
2018,10,26,15,0,733.0,70.0,0.9,27.4,357.0,306.82,218.77
2018,10,26,15,15,681.0,70.0,0.9,27.4,312.5,248.53,170.44
2018,10,26,15,30,629.0,70.0,0.9,27.4,268.0,196.32,127.21
2018,10,26,15,45,552.0,65.5,1.0,26.45,219.0,141.37,85.01
2018,10,26,16,0,475.0,61.0,1.1,25.5,170.0,95.03,52.95
2018,10,26,16,15,407.0,53.0,1.15,24.55,131.0,54.74,30.88
2018,10,26,16,30,339.0,45.0,1.2,23.6,92.0,35.91,24.46
2018,10,26,16,45,219.0,32.0,1.25,22.65,57.5,25.06,13.59
2018,10,26,17,0,99.0,19.0,1.3,21.7,23.0,15.12,0.0
2018,10,26,17,15,49.5,9.5,1.35,21.2,11.5,9.05,0.0
2018,10,26,17,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,6,15,14.0,3.0,1.5,14.1,3.0,0.0,0.0
2018,10,27,6,30,28.0,6.0,1.5,14.4,6.0,0.0,0.0
2018,10,27,6,45,100.5,18.5,1.55,14.7,26.0,59.08,0.0
2018,10,27,7,0,173.0,31.0,1.6,15.0,46.0,143.96,97.45
2018,10,27,7,15,236.5,44.5,1.6,15.5,79.0,199.13,156.96
2018,10,27,7,30,300.0,58.0,1.6,16.0,112.0,260.17,210.83
2018,10,27,7,45,338.0,70.5,1.6,16.55,147.5,309.8,253.58
2018,10,27,8,0,376.0,83.0,1.6,17.1,183.0,361.82,296.69
2018,10,27,8,15,359.0,103.0,1.55,17.7,212.5,387.91,316.82
2018,10,27,8,30,342.0,123.0,1.5,18.3,242.0,411.15,333.76
2018,10,27,8,45,374.0,133.5,1.45,18.95,278.5,456.72,368.03
2018,10,27,9,0,406.0,144.0,1.4,19.6,315.0,502.76,401.43
2018,10,27,9,15,395.0,162.0,1.4,20.2,340.5,523.58,414.58
2018,10,27,9,30,384.0,180.0,1.4,20.8,366.0,528.4,416.14
2018,10,27,9,45,426.0,182.5,1.4,21.4,401.5,584.48,455.91
2018,10,27,10,0,468.0,185.0,1.4,22.0,437.0,626.3,484.45
2018,10,27,10,15,521.0,177.5,1.4,22.5,470.0,664.87,510.93
2018,10,27,10,30,574.0,170.0,1.4,23.0,503.0,701.95,535.95
2018,10,27,10,45,587.0,171.5,1.45,23.55,520.5,718.71,545.9
2018,10,27,11,0,600.0,173.0,1.5,24.1,538.0,727.5,550.67
2018,10,27,11,15,573.5,186.0,1.55,24.45,539.5,707.58,535.4
2018,10,27,11,30,547.0,199.0,1.6,24.8,541.0,691.05,522.62
2018,10,27,11,45,553.5,197.5,1.6,25.2,544.5,683.8,516.68
2018,10,27,12,0,560.0,196.0,1.6,25.6,548.0,674.13,509.0
2018,10,27,12,15,610.5,177.5,1.7,25.7,558.0,682.53,516.1
2018,10,27,12,30,661.0,159.0,1.8,25.8,568.0,682.18,516.91
2018,10,27,12,45,588.0,178.0,1.9,25.95,536.0,626.38,476.23
2018,10,27,13,0,515.0,197.0,2.0,26.1,504.0,569.54,434.64
2018,10,27,13,15,569.0,171.5,2.1,26.0,499.5,556.54,426.64
2018,10,27,13,30,623.0,146.0,2.2,25.9,495.0,541.8,416.37
2018,10,27,13,45,595.5,145.5,2.25,25.85,466.0,496.14,381.68
2018,10,27,14,0,568.0,145.0,2.3,25.8,437.0,451.19,346.97
2018,10,27,14,15,515.0,144.5,2.4,25.55,395.5,392.56,301.64
2018,10,27,14,30,462.0,144.0,2.5,25.3,354.0,340.79,260.69
2018,10,27,14,45,496.0,125.5,2.55,25.1,333.0,308.75,233.23
2018,10,27,15,0,530.0,107.0,2.6,24.9,312.0,274.49,202.6
2018,10,27,15,15,496.0,97.5,2.6,24.9,271.5,222.52,158.7
2018,10,27,15,30,462.0,88.0,2.6,24.9,231.0,175.77,119.29
2018,10,27,15,45,419.0,78.5,2.6,23.9,192.5,131.18,83.7
2018,10,27,16,0,376.0,69.0,2.6,22.9,154.0,91.31,54.64
2018,10,27,16,15,259.0,59.0,2.55,22.1,111.0,53.76,33.62
2018,10,27,16,30,142.0,49.0,2.5,21.3,68.0,39.42,27.58
2018,10,27,16,45,103.5,32.5,2.45,20.55,43.5,26.61,14.39
2018,10,27,17,0,65.0,16.0,2.4,19.8,19.0,15.25,0.0
2018,10,27,17,15,32.5,8.0,2.45,19.3,9.5,7.63,0.0
2018,10,27,17,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,6,15,19.0,3.5,2.05,14.2,3.0,0.0,0.0
2018,10,28,6,30,38.0,7.0,2.1,14.6,6.0,0.0,0.0
2018,10,28,6,45,175.0,18.0,2.15,14.95,30.5,88.97,0.0
2018,10,28,7,0,312.0,29.0,2.2,15.3,55.0,203.04,133.78
2018,10,28,7,15,430.5,35.5,2.3,15.8,96.5,287.63,226.71
2018,10,28,7,30,549.0,42.0,2.4,16.3,138.0,379.99,307.37
2018,10,28,7,45,610.5,46.5,2.45,16.85,183.0,440.94,360.24
