Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,9,0,825.0,57.0,1.3,17.3,368.0,689.15,545.94
2018,11,7,9,15,844.5,59.5,1.4,17.9,404.5,725.27,570.03
2018,11,7,9,30,864.0,62.0,1.5,18.5,441.0,759.2,592.43
2018,11,7,9,45,877.5,63.5,1.55,19.15,472.0,784.58,607.89
2018,11,7,10,0,891.0,65.0,1.6,19.8,503.0,807.03,621.24
2018,11,7,10,15,900.5,66.0,1.6,20.25,527.0,822.45,629.63
2018,11,7,10,30,910.0,67.0,1.6,20.7,551.0,834.51,635.81
2018,11,7,10,45,917.0,67.0,1.6,21.2,568.0,839.79,637.34
2018,11,7,11,0,924.0,67.0,1.6,21.7,585.0,841.49,636.64
2018,11,7,11,15,927.5,67.5,1.6,22.05,595.0,837.31,632.48
2018,11,7,11,30,931.0,68.0,1.6,22.4,605.0,829.49,626.07
2018,11,7,11,45,932.0,68.0,1.55,22.75,607.0,815.48,615.1
2018,11,7,12,0,933.0,68.0,1.5,23.1,609.0,797.94,601.95
2018,11,7,12,15,931.5,67.5,1.5,23.3,603.5,774.51,585.79
2018,11,7,12,30,930.0,67.0,1.5,23.5,598.0,747.83,567.49
2018,11,7,12,45,925.5,66.5,1.55,23.65,584.5,715.96,546.13
2018,11,7,13,0,921.0,66.0,1.6,23.8,571.0,681.28,522.21
2018,11,7,13,15,913.0,65.0,1.65,23.85,550.0,641.25,492.86
2018,11,7,13,30,905.0,64.0,1.7,23.9,529.0,599.03,461.16
2018,11,7,13,45,893.5,63.0,1.75,23.9,501.5,552.97,425.77
2018,11,7,14,0,882.0,62.0,1.8,23.9,474.0,505.47,388.2
2018,11,7,14,15,866.5,60.0,1.8,23.75,440.5,453.94,346.44
2018,11,7,14,30,851.0,58.0,1.8,23.6,407.0,401.89,302.93
2018,11,7,14,45,828.5,56.0,1.85,23.5,368.5,347.16,256.18
2018,11,7,15,0,806.0,54.0,1.9,23.4,330.0,292.34,208.26
2018,11,7,15,15,735.5,55.5,1.9,23.4,282.0,231.07,156.26
2018,11,7,15,30,665.0,57.0,1.9,23.4,234.0,176.46,110.9
2018,11,7,15,45,596.0,52.0,1.6,22.1,188.5,121.08,68.18
2018,11,7,16,0,527.0,47.0,1.3,20.8,143.0,74.78,37.83
2018,11,7,16,15,429.5,40.0,1.4,19.75,103.5,34.23,23.49
2018,11,7,16,30,332.0,33.0,1.5,18.7,64.0,27.08,15.74
2018,11,7,16,45,193.0,20.5,1.55,17.6,36.0,17.19,0.0
2018,11,7,17,0,54.0,8.0,1.6,16.5,8.0,7.63,0.0
2018,11,7,17,15,27.0,4.0,1.6,16.15,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,8,6,45,73.0,10.0,2.85,10.5,13.5,37.87,0.0
2018,11,8,7,0,146.0,20.0,2.9,10.6,27.0,101.56,0.0
2018,11,8,7,15,275.5,33.5,3.05,11.1,64.5,198.67,143.09
2018,11,8,7,30,405.0,47.0,3.2,11.6,102.0,294.07,237.74
2018,11,8,7,45,499.0,55.0,3.35,12.15,148.0,375.05,309.93
2018,11,8,8,0,593.0,63.0,3.5,12.7,194.0,461.59,384.2
2018,11,8,8,15,646.0,68.5,3.6,13.35,239.0,523.99,436.49
2018,11,8,8,30,699.0,74.0,3.7,14.0,284.0,587.76,487.96
2018,11,8,8,45,736.5,78.0,3.85,14.65,327.0,639.65,528.2
2018,11,8,9,0,774.0,82.0,4.0,15.3,370.0,691.0,566.02
2018,11,8,9,15,799.5,84.5,3.95,15.9,408.0,725.94,589.89
2018,11,8,9,30,825.0,87.0,3.9,16.5,446.0,763.81,615.49
2018,11,8,9,45,848.5,89.0,3.9,17.1,481.0,797.16,637.44
2018,11,8,10,0,872.0,91.0,3.9,17.7,516.0,827.81,657.12
2018,11,8,10,15,883.5,93.5,3.85,18.2,542.0,846.29,667.8
2018,11,8,10,30,895.0,96.0,3.8,18.7,568.0,861.37,676.09
2018,11,8,10,45,897.5,98.5,3.75,19.15,585.0,865.54,676.76
2018,11,8,11,0,900.0,101.0,3.7,19.6,602.0,866.08,675.07
2018,11,8,11,15,886.0,106.0,3.65,19.9,606.0,852.47,663.87
2018,11,8,11,30,872.0,111.0,3.6,20.2,610.0,835.49,650.55
2018,11,8,11,45,798.5,129.0,3.55,20.55,587.5,786.89,614.59
2018,11,8,12,0,725.0,147.0,3.5,20.9,565.0,733.42,574.87
2018,11,8,12,15,783.0,132.0,3.45,21.15,579.0,741.46,580.74
2018,11,8,12,30,841.0,117.0,3.4,21.4,593.0,741.29,580.08
2018,11,8,12,45,865.5,107.5,3.4,21.7,587.5,721.39,564.58
2018,11,8,13,0,890.0,98.0,3.4,22.0,582.0,697.07,545.63
2018,11,8,13,15,888.0,96.0,3.35,22.1,564.0,659.92,516.73
2018,11,8,13,30,886.0,94.0,3.3,22.2,546.0,620.22,485.4
2018,11,8,13,45,821.0,102.5,3.25,22.35,503.5,555.1,434.02
2018,11,8,14,0,756.0,111.0,3.2,22.5,461.0,493.47,384.59
2018,11,8,14,15,715.5,109.5,3.05,22.45,421.5,435.8,337.53
2018,11,8,14,30,675.0,108.0,2.9,22.4,382.0,380.35,291.31
2018,11,8,14,45,639.5,103.5,2.8,22.35,343.0,326.36,245.51
2018,11,8,15,0,604.0,99.0,2.7,22.3,304.0,274.94,201.2
2018,11,8,15,15,568.0,90.5,2.7,22.3,263.0,222.55,156.13
2018,11,8,15,30,532.0,82.0,2.7,22.3,222.0,173.53,114.55
2018,11,8,15,45,457.5,73.0,2.2,20.65,177.5,121.23,74.69
2018,11,8,16,0,383.0,64.0,1.7,19.0,133.0,78.79,46.47
2018,11,8,16,15,279.5,50.5,1.7,18.05,93.0,40.76,29.15
2018,11,8,16,30,176.0,37.0,1.7,17.1,53.0,29.16,17.14
2018,11,8,16,45,100.0,22.0,1.75,16.1,30.0,17.62,0.0
2018,11,8,17,0,24.0,7.0,1.8,15.1,7.0,6.67,0.0
2018,11,8,17,15,12.0,3.5,1.85,14.75,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,9,6,45,28.0,9.0,2.15,8.2,10.0,8.58,0.0
2018,11,9,7,0,56.0,18.0,2.1,8.4,20.0,41.28,0.0
2018,11,9,7,15,166.5,33.5,2.15,9.2,52.5,148.95,104.07
2018,11,9,7,30,277.0,49.0,2.2,10.0,85.0,230.93,186.5
2018,11,9,7,45,364.5,58.5,2.2,10.8,125.5,301.14,249.26
2018,11,9,8,0,452.0,68.0,2.2,11.6,166.0,380.05,316.87
2018,11,9,8,15,482.0,79.0,2.25,12.25,204.0,428.79,357.91
2018,11,9,8,30,512.0,90.0,2.3,12.9,242.0,477.92,397.76
2018,11,9,8,45,617.0,90.0,2.35,13.55,299.0,567.75,468.98
2018,11,9,9,0,722.0,90.0,2.4,14.2,356.0,660.61,539.26
2018,11,9,9,15,708.5,103.0,2.35,14.7,386.0,681.94,552.46
2018,11,9,9,30,695.0,116.0,2.3,15.2,416.0,699.71,563.24
2018,11,9,9,45,634.0,143.0,2.2,15.7,431.5,691.5,553.84
2018,11,9,10,0,573.0,170.0,2.1,16.2,447.0,676.61,539.07
2018,11,9,10,15,586.0,173.5,2.0,16.65,469.0,694.19,549.95
2018,11,9,10,30,599.0,177.0,1.9,17.1,491.0,709.51,558.72
2018,11,9,10,45,604.5,181.0,1.8,17.55,506.5,716.88,561.53
2018,11,9,11,0,610.0,185.0,1.7,18.0,522.0,721.7,562.54
2018,11,9,11,15,601.0,189.5,1.65,18.35,526.5,712.81,554.22
2018,11,9,11,30,592.0,194.0,1.6,18.7,531.0,701.57,544.43
2018,11,9,11,45,573.5,200.5,1.5,19.05,527.5,682.87,528.82
2018,11,9,12,0,555.0,207.0,1.4,19.4,524.0,662.36,512.03
2018,11,9,12,15,562.5,202.0,1.3,19.75,521.0,647.28,499.77
2018,11,9,12,30,570.0,197.0,1.2,20.1,518.0,629.81,485.71
2018,11,9,12,45,582.5,188.5,1.15,20.4,509.5,609.72,470.32
2018,11,9,13,0,595.0,180.0,1.1,20.7,501.0,587.0,452.85
2018,11,9,13,15,571.5,177.5,1.0,20.85,476.5,545.68,421.17
2018,11,9,13,30,548.0,175.0,0.9,21.0,452.0,504.35,389.28
2018,11,9,13,45,541.0,168.0,0.85,21.1,429.0,467.63,360.83
2018,11,9,14,0,534.0,161.0,0.8,21.2,406.0,430.13,331.15
2018,11,9,14,15,528.5,152.5,0.7,20.95,380.0,391.22,299.88
2018,11,9,14,30,523.0,144.0,0.6,20.7,354.0,351.75,267.36
2018,11,9,14,45,473.5,134.0,0.5,20.5,310.0,295.35,221.83
2018,11,9,15,0,424.0,124.0,0.4,20.3,266.0,243.37,179.46
2018,11,9,15,15,390.0,111.0,0.4,20.3,228.0,197.03,141.13
2018,11,9,15,30,356.0,98.0,0.4,20.3,190.0,154.09,105.89
2018,11,9,15,45,300.0,82.5,0.6,19.0,150.0,109.88,72.36
2018,11,9,16,0,244.0,67.0,0.8,17.7,110.0,72.07,45.93
2018,11,9,16,15,178.5,49.0,0.95,17.0,75.5,40.25,28.79
2018,11,9,16,30,113.0,31.0,1.1,16.3,41.0,25.48,13.96
2018,11,9,16,45,64.0,17.5,1.2,15.65,22.5,14.63,0.0
2018,11,9,17,0,15.0,4.0,1.3,15.0,4.0,3.81,0.0
2018,11,9,17,15,7.5,2.0,1.4,14.6,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,11,10,6,45,25.0,7.0,1.75,6.45,8.0,6.67,0.0
2018,11,10,7,0,50.0,14.0,1.8,6.4,16.0,34.76,0.0
2018,11,10,7,15,112.5,31.5,1.8,7.05,43.5,109.16,72.98
2018,11,10,7,30,175.0,49.0,1.8,7.7,71.0,168.23,135.73
2018,11,10,7,45,221.0,64.0,1.85,8.35,103.5,217.28,180.77
2018,11,10,8,0,267.0,79.0,1.9,9.0,136.0,269.84,227.25
2018,11,10,8,15,301.5,92.0,1.9,9.6,170.0,326.73,275.67
2018,11,10,8,30,336.0,105.0,1.9,10.2,204.0,374.36,315.23
2018,11,10,8,45,364.0,117.0,1.95,10.8,238.0,417.26,349.87
2018,11,10,9,0,392.0,129.0,2.0,11.4,272.0,460.42,383.76
2018,11,10,9,15,413.0,140.0,1.95,12.1,304.0,497.02,411.07
2018,11,10,9,30,434.0,151.0,1.9,12.8,336.0,532.86,437.07
2018,11,10,9,45,455.0,158.5,1.8,13.45,365.0,563.54,458.45
2018,11,10,10,0,476.0,166.0,1.7,14.1,394.0,592.94,478.35
2018,11,10,10,15,500.5,166.5,1.7,14.75,417.0,615.49,493.6
2018,11,10,10,30,525.0,167.0,1.7,15.4,440.0,636.32,507.42
2018,11,10,10,45,531.0,175.5,1.65,16.05,459.5,649.29,514.44
2018,11,10,11,0,537.0,184.0,1.6,16.7,479.0,659.9,519.73
2018,11,10,11,15,536.0,192.0,1.55,17.15,490.5,661.91,519.08
2018,11,10,11,30,535.0,200.0,1.5,17.6,502.0,661.57,516.85
2018,11,10,11,45,522.5,204.0,1.45,18.0,500.0,645.65,503.51
2018,11,10,12,0,510.0,208.0,1.4,18.4,498.0,627.98,489.1
2018,11,10,12,15,497.0,210.5,1.35,18.55,490.5,606.78,472.65
2018,11,10,12,30,484.0,213.0,1.3,18.7,483.0,584.24,455.2
2018,11,10,12,45,456.0,215.0,1.25,18.9,465.0,549.83,428.77
2018,11,10,13,0,428.0,217.0,1.2,19.1,447.0,515.45,402.28
2018,11,10,13,15,419.0,210.5,1.15,19.15,428.5,477.97,373.95
2018,11,10,13,30,410.0,204.0,1.1,19.2,410.0,447.28,350.18
2018,11,10,13,45,403.5,195.5,1.0,19.3,389.0,415.52,324.92
2018,11,10,14,0,397.0,187.0,0.9,19.4,368.0,383.35,298.94
2018,11,10,14,15,379.5,176.5,0.8,19.1,339.0,344.07,267.55
2018,11,10,14,30,362.0,166.0,0.7,18.8,310.0,305.73,236.37
2018,11,10,14,45,334.0,150.5,0.6,18.55,273.5,260.18,199.19
2018,11,10,15,0,306.0,135.0,0.5,18.3,237.0,217.18,163.68
2018,11,10,15,15,273.0,118.0,0.5,18.3,200.0,174.41,128.43
2018,11,10,15,30,240.0,101.0,0.5,18.3,163.0,135.2,96.36
2018,11,10,15,45,201.0,82.0,0.6,17.5,127.0,97.3,66.76
2018,11,10,16,0,162.0,63.0,0.7,16.7,91.0,64.15,42.38
2018,11,10,16,15,118.5,44.5,0.8,16.2,61.5,36.38,25.52
2018,11,10,16,30,75.0,26.0,0.9,15.7,32.0,21.58,10.63
2018,11,10,16,45,42.5,14.5,1.0,15.25,17.5,13.82,0.0
2018,11,10,17,0,10.0,3.0,1.1,14.8,3.0,2.86,0.0
2018,11,10,17,15,5.0,1.5,1.2,14.45,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,11,6,45,70.0,9.5,2.5,8.7,12.0,0.0,0.0
2018,11,11,7,0,140.0,19.0,2.5,8.9,24.0,77.74,0.0
2018,11,11,7,15,263.0,31.0,2.65,9.65,57.5,184.49,119.38
2018,11,11,7,30,386.0,43.0,2.8,10.4,91.0,276.85,222.2
2018,11,11,7,45,432.5,52.5,2.9,11.2,126.5,330.93,273.18
2018,11,11,8,0,479.0,62.0,3.0,12.0,162.0,387.25,322.98
2018,11,11,8,15,533.0,71.0,3.15,12.75,206.0,449.7,375.96
2018,11,11,8,30,587.0,80.0,3.3,13.5,250.0,514.07,428.59
2018,11,11,8,45,667.5,80.5,3.4,14.25,300.5,588.36,487.62
2018,11,11,9,0,748.0,81.0,3.5,15.0,351.0,664.42,545.16
2018,11,11,9,15,767.0,86.5,3.45,15.55,388.0,701.88,571.09
2018,11,11,9,30,786.0,92.0,3.4,16.1,425.0,737.26,595.07
2018,11,11,9,45,774.5,102.0,3.35,16.7,449.5,751.84,603.05
2018,11,11,10,0,763.0,112.0,3.3,17.3,474.0,762.85,608.46
2018,11,11,10,15,759.0,114.5,3.2,17.75,490.0,767.63,609.44
2018,11,11,10,30,755.0,117.0,3.1,18.2,506.0,769.29,608.23
2018,11,11,10,45,742.0,119.5,2.95,18.65,512.5,760.55,599.35
2018,11,11,11,0,729.0,122.0,2.8,19.1,519.0,748.82,588.53
2018,11,11,11,15,696.0,135.0,2.75,19.4,519.5,730.18,573.76
2018,11,11,11,30,663.0,148.0,2.7,19.7,520.0,708.8,556.91
2018,11,11,11,45,687.5,145.5,2.65,20.05,532.5,713.0,558.94
2018,11,11,12,0,712.0,143.0,2.6,20.4,545.0,713.71,558.21
2018,11,11,12,15,747.0,124.5,2.6,20.55,542.5,700.96,549.03
2018,11,11,12,30,782.0,106.0,2.6,20.7,540.0,681.62,535.04
2018,11,11,12,45,760.0,110.5,2.55,20.85,524.0,648.78,509.46
2018,11,11,13,0,738.0,115.0,2.5,21.0,508.0,612.53,481.25
2018,11,11,13,15,766.0,112.0,2.45,21.05,506.5,597.71,469.13
2018,11,11,13,30,794.0,109.0,2.4,21.1,505.0,578.51,453.08
2018,11,11,13,45,763.0,108.5,2.35,21.1,472.0,526.14,411.68
2018,11,11,14,0,732.0,108.0,2.3,21.1,439.0,474.33,370.03
2018,11,11,14,15,712.0,103.0,2.2,20.95,405.5,423.76,328.47
2018,11,11,14,30,692.0,98.0,2.1,20.8,372.0,373.54,286.14
2018,11,11,14,45,667.5,93.0,2.0,20.65,335.5,322.42,242.22
2018,11,11,15,0,643.0,88.0,1.9,20.5,299.0,272.67,198.68
2018,11,11,15,15,591.5,81.0,1.9,20.5,255.0,216.42,150.7
2018,11,11,15,30,540.0,74.0,1.9,20.5,211.0,165.16,107.79
2018,11,11,15,45,477.5,65.0,1.5,18.85,169.0,116.06,70.05
2018,11,11,16,0,415.0,56.0,1.1,17.2,127.0,73.93,42.08
2018,11,11,16,15,309.5,44.5,1.2,16.6,88.5,34.83,24.07
2018,11,11,16,30,204.0,33.0,1.3,16.0,50.0,26.08,13.45
2018,11,11,16,45,108.5,19.0,1.35,15.4,27.5,18.11,0.0
2018,11,11,17,0,13.0,5.0,1.4,14.8,5.0,4.77,0.0
2018,11,11,17,15,6.5,2.5,1.4,14.55,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,11,12,6,45,60.5,8.5,2.8,6.85,10.5,0.0,0.0
2018,11,12,7,0,121.0,17.0,2.8,7.0,21.0,67.46,0.0
2018,11,12,7,15,238.0,30.0,2.85,7.8,53.5,172.89,105.66
2018,11,12,7,30,355.0,43.0,2.9,8.6,86.0,259.52,208.77
2018,11,12,7,45,386.5,54.0,2.95,9.4,118.5,305.41,253.5
2018,11,12,8,0,418.0,65.0,3.0,10.2,151.0,351.01,294.81
2018,11,12,8,15,419.0,79.0,3.0,10.95,182.0,382.98,322.78
2018,11,12,8,30,420.0,93.0,3.0,11.7,213.0,413.62,348.19
2018,11,12,8,45,478.0,100.0,3.05,12.4,255.5,473.62,397.09
2018,11,12,9,0,536.0,107.0,3.1,13.1,298.0,535.35,445.79
2018,11,12,9,15,569.0,113.5,3.0,13.8,335.0,583.59,481.75
2018,11,12,9,30,602.0,120.0,2.9,14.5,372.0,626.93,513.07
2018,11,12,9,45,606.0,129.5,2.85,15.15,399.0,649.58,527.79
2018,11,12,10,0,610.0,139.0,2.8,15.8,426.0,669.75,540.47
2018,11,12,10,15,652.5,138.5,2.7,16.35,460.0,707.43,566.5
2018,11,12,10,30,695.0,138.0,2.6,16.9,494.0,742.8,589.73
2018,11,12,10,45,702.5,140.5,2.45,17.45,510.5,750.55,592.26
2018,11,12,11,0,710.0,143.0,2.3,18.0,527.0,755.33,592.89
2018,11,12,11,15,724.0,143.0,2.2,18.4,540.5,759.53,593.85
2018,11,12,11,30,738.0,143.0,2.1,18.8,554.0,760.54,592.62
2018,11,12,11,45,753.5,139.5,2.0,19.25,560.5,755.59,587.18
2018,11,12,12,0,769.0,136.0,1.9,19.7,567.0,747.22,579.5
2018,11,12,12,15,756.0,139.5,1.85,20.0,559.5,722.15,559.99
2018,11,12,12,30,743.0,143.0,1.8,20.3,552.0,694.79,538.84
2018,11,12,12,45,716.5,147.0,1.7,20.6,534.0,656.77,509.45
2018,11,12,13,0,690.0,151.0,1.6,20.9,516.0,617.76,479.2
2018,11,12,13,15,679.5,148.0,1.55,21.0,496.0,580.84,451.07
2018,11,12,13,30,669.0,145.0,1.5,21.1,476.0,542.61,421.46
2018,11,12,13,45,640.5,142.0,1.4,21.2,445.0,493.81,383.17
2018,11,12,14,0,612.0,139.0,1.3,21.3,414.0,445.72,344.83
2018,11,12,14,15,603.0,131.0,1.15,21.1,385.0,402.42,309.5
2018,11,12,14,30,594.0,123.0,1.0,20.9,356.0,358.71,272.94
2018,11,12,14,45,563.0,115.5,0.9,20.7,318.5,305.71,228.93
2018,11,12,15,0,532.0,108.0,0.8,20.5,281.0,257.26,187.89
2018,11,12,15,15,465.5,99.5,0.8,20.5,236.0,202.23,142.78
2018,11,12,15,30,399.0,91.0,0.8,20.5,191.0,153.92,104.01
2018,11,12,15,45,332.5,77.0,0.8,19.3,149.5,107.77,69.18
2018,11,12,16,0,266.0,63.0,0.8,18.1,108.0,69.11,42.86
2018,11,12,16,15,195.0,47.0,0.8,17.7,74.5,36.48,25.26
2018,11,12,16,30,124.0,31.0,0.8,17.3,41.0,25.41,12.27
2018,11,12,16,45,70.0,17.5,0.8,16.95,22.5,16.68,0.0
2018,11,12,17,0,16.0,4.0,0.8,16.6,4.0,0.0,0.0
2018,11,12,17,15,8.0,2.0,0.8,16.35,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,13,6,45,10.5,5.0,2.1,8.3,5.5,0.0,0.0
2018,11,13,7,0,21.0,10.0,2.1,8.3,11.0,18.38,0.0
2018,11,13,7,15,10.5,22.5,2.2,8.7,23.0,29.81,12.18
2018,11,13,7,30,0.0,35.0,2.3,9.1,35.0,35.21,23.52
2018,11,13,7,45,0.5,51.5,2.35,9.55,51.5,53.02,39.57
2018,11,13,8,0,1.0,68.0,2.4,10.0,68.0,70.37,54.91
2018,11,13,8,15,3.5,82.5,2.45,10.6,83.5,86.24,68.8
2018,11,13,8,30,6.0,97.0,2.5,11.2,99.0,102.29,82.59
2018,11,13,8,45,3.0,106.0,2.5,11.75,107.0,108.17,87.34
2018,11,13,9,0,0.0,115.0,2.5,12.3,115.0,114.18,92.06
2018,11,13,9,15,60.0,138.0,2.5,13.0,163.0,192.49,159.11
2018,11,13,9,30,120.0,161.0,2.5,13.7,211.0,276.97,229.19
2018,11,13,9,45,142.0,174.0,2.5,14.35,237.5,309.36,254.71
2018,11,13,10,0,164.0,187.0,2.5,15.0,264.0,341.79,280.01
2018,11,13,10,15,110.5,198.0,2.45,15.35,251.0,311.27,253.1
2018,11,13,10,30,57.0,209.0,2.4,15.7,238.0,267.32,215.71
2018,11,13,10,45,46.0,209.5,2.4,16.05,233.5,256.97,206.68
2018,11,13,11,0,35.0,210.0,2.4,16.4,229.0,246.77,197.7
2018,11,13,11,15,68.5,221.0,2.3,16.45,258.5,284.05,228.2
2018,11,13,11,30,102.0,232.0,2.2,16.5,288.0,320.43,257.39
2018,11,13,11,45,137.0,237.0,2.1,16.6,313.0,360.54,289.02
2018,11,13,12,0,172.0,242.0,2.0,16.7,338.0,387.77,310.29
2018,11,13,12,15,124.5,239.0,1.9,16.7,308.0,343.98,274.71
2018,11,13,12,30,77.0,236.0,1.8,16.7,278.0,293.27,233.93
2018,11,13,12,45,117.0,231.0,1.7,16.7,293.0,319.41,255.37
2018,11,13,13,0,157.0,226.0,1.6,16.7,308.0,333.99,267.14
2018,11,13,13,15,189.0,216.0,1.5,16.65,311.5,335.35,268.33
2018,11,13,13,30,221.0,206.0,1.4,16.6,315.0,333.98,267.15
2018,11,13,13,45,290.5,186.0,1.3,16.55,320.5,344.48,275.1
2018,11,13,14,0,360.0,166.0,1.2,16.5,326.0,342.58,272.46
2018,11,13,14,15,316.5,159.0,1.15,16.15,292.0,297.67,236.0
2018,11,13,14,30,273.0,152.0,1.1,15.8,258.0,256.23,202.2
2018,11,13,14,45,247.0,138.0,1.0,15.45,226.5,217.74,170.21
2018,11,13,15,0,221.0,124.0,0.9,15.1,195.0,181.7,139.98
2018,11,13,15,15,208.5,108.5,0.9,15.1,168.0,150.01,112.72
2018,11,13,15,30,196.0,93.0,0.9,15.1,141.0,119.65,86.73
2018,11,13,15,45,176.5,76.0,1.05,14.25,113.0,88.59,61.49
2018,11,13,16,0,157.0,59.0,1.2,13.4,85.0,59.95,39.68
2018,11,13,16,15,123.5,43.5,1.2,13.1,60.0,35.21,24.61
2018,11,13,16,30,90.0,28.0,1.2,12.8,35.0,23.07,10.26
2018,11,13,16,45,56.0,16.0,1.25,12.55,19.5,15.25,0.0
2018,11,13,17,0,22.0,4.0,1.3,12.3,4.0,0.0,0.0
2018,11,13,17,15,11.0,2.0,1.35,12.1,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,14,6,45,24.5,6.0,2.0,5.55,6.5,0.0,0.0
2018,11,14,7,0,49.0,12.0,2.0,5.6,13.0,31.96,0.0
2018,11,14,7,15,114.5,28.0,2.05,6.4,38.5,101.76,49.0
2018,11,14,7,30,180.0,44.0,2.1,7.2,64.0,173.22,137.4
2018,11,14,7,45,241.5,61.0,2.1,8.0,101.0,233.61,193.36
2018,11,14,8,0,303.0,78.0,2.1,8.8,138.0,298.56,250.44
2018,11,14,8,15,329.5,89.0,2.1,9.45,168.5,337.93,284.85
2018,11,14,8,30,356.0,100.0,2.1,10.1,199.0,378.27,318.8
2018,11,14,8,45,376.0,111.5,2.15,10.8,230.0,415.31,348.84
2018,11,14,9,0,396.0,123.0,2.2,11.5,261.0,452.14,377.77
2018,11,14,9,15,425.5,130.5,2.15,12.2,293.0,490.68,407.21
2018,11,14,9,30,455.0,138.0,2.1,12.9,325.0,528.88,435.57
2018,11,14,9,45,481.0,142.5,2.05,13.65,353.5,560.07,457.79
2018,11,14,10,0,507.0,147.0,2.0,14.4,382.0,590.09,478.65
2018,11,14,10,15,534.0,152.0,1.95,15.15,411.0,620.01,498.99
2018,11,14,10,30,561.0,157.0,1.9,15.9,440.0,648.09,517.55
2018,11,14,10,45,580.5,162.5,1.9,16.65,464.0,668.57,530.41
2018,11,14,11,0,600.0,168.0,1.9,17.4,488.0,686.59,541.37
2018,11,14,11,15,600.0,172.0,1.85,17.9,496.5,684.78,537.89
2018,11,14,11,30,600.0,176.0,1.8,18.4,505.0,680.5,532.83
2018,11,14,11,45,564.5,182.5,1.75,18.9,493.0,649.36,507.93
2018,11,14,12,0,529.0,189.0,1.7,19.4,481.0,617.01,482.39
2018,11,14,12,15,528.0,188.5,1.65,19.7,477.5,601.41,470.0
2018,11,14,12,30,527.0,188.0,1.6,20.0,474.0,583.89,456.02
2018,11,14,12,45,529.5,186.5,1.55,20.25,468.0,565.83,441.7
2018,11,14,13,0,532.0,185.0,1.5,20.5,462.0,545.8,425.77
2018,11,14,13,15,520.5,180.0,1.4,20.6,442.5,511.82,399.3
2018,11,14,13,30,509.0,175.0,1.3,20.7,423.0,477.15,372.07
2018,11,14,13,45,487.5,168.5,1.2,20.75,395.5,435.23,339.07
2018,11,14,14,0,466.0,162.0,1.1,20.8,368.0,393.91,306.05
2018,11,14,14,15,452.0,153.0,1.0,20.5,340.5,354.25,274.11
2018,11,14,14,30,438.0,144.0,0.9,20.2,313.0,315.0,241.79
2018,11,14,14,45,411.5,133.0,0.8,19.85,279.0,270.29,204.83
2018,11,14,15,0,385.0,122.0,0.7,19.5,245.0,227.7,169.14
2018,11,14,15,15,338.0,108.0,0.7,19.5,205.0,180.04,129.96
2018,11,14,15,30,291.0,94.0,0.7,19.5,165.0,136.64,94.84
2018,11,14,15,45,238.0,77.5,0.85,18.35,128.0,96.76,64.47
2018,11,14,16,0,185.0,61.0,1.0,17.2,91.0,62.99,40.66
2018,11,14,16,15,133.5,43.0,1.1,16.65,61.0,34.83,23.8
2018,11,14,16,30,82.0,25.0,1.2,16.1,31.0,20.74,7.81
2018,11,14,16,45,47.0,14.0,1.3,15.55,17.0,13.34,0.0
2018,11,14,17,0,12.0,3.0,1.4,15.0,3.0,0.0,0.0
2018,11,14,17,15,6.0,1.5,1.45,14.7,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,11,15,6,45,15.0,4.5,2.05,6.1,5.0,0.0,0.0
2018,11,15,7,0,30.0,9.0,2.1,6.1,10.0,21.07,0.0
2018,11,15,7,15,78.5,24.0,2.1,6.75,31.5,77.18,29.54
2018,11,15,7,30,127.0,39.0,2.1,7.4,53.0,128.45,100.19
2018,11,15,7,45,180.0,58.5,2.15,8.1,88.0,186.57,153.77
2018,11,15,8,0,233.0,78.0,2.2,8.8,123.0,247.62,207.71
2018,11,15,8,15,261.5,91.0,2.25,9.4,153.5,286.96,242.37
2018,11,15,8,30,290.0,104.0,2.3,10.0,184.0,327.88,277.31
2018,11,15,8,45,316.0,116.0,2.35,10.6,215.0,366.81,309.56
2018,11,15,9,0,342.0,128.0,2.4,11.2,246.0,406.3,341.38
2018,11,15,9,15,381.5,137.0,2.35,11.85,282.0,465.01,387.42
2018,11,15,9,30,421.0,146.0,2.3,12.5,318.0,511.55,422.82
2018,11,15,9,45,450.5,150.5,2.25,13.15,347.0,544.8,447.12
2018,11,15,10,0,480.0,155.0,2.2,13.8,376.0,577.08,470.24
2018,11,15,10,15,498.5,158.0,2.2,14.5,397.5,597.56,484.01
2018,11,15,10,30,517.0,161.0,2.2,15.2,419.0,616.26,496.32
2018,11,15,10,45,521.0,166.5,2.2,15.85,434.5,624.26,500.3
2018,11,15,11,0,525.0,172.0,2.2,16.5,450.0,630.05,502.71
2018,11,15,11,15,498.5,184.0,2.1,16.95,451.5,616.84,490.28
2018,11,15,11,30,472.0,196.0,2.0,17.4,453.0,601.75,476.7
2018,11,15,11,45,423.0,207.0,1.95,17.85,438.0,566.84,448.45
2018,11,15,12,0,374.0,218.0,1.9,18.3,423.0,521.52,412.78
2018,11,15,12,15,388.0,216.0,1.8,18.5,427.0,518.82,410.26
2018,11,15,12,30,402.0,214.0,1.7,18.7,431.0,514.12,405.86
2018,11,15,12,45,397.5,209.5,1.65,18.9,420.0,492.22,388.56
2018,11,15,13,0,393.0,205.0,1.6,19.1,409.0,469.36,370.51
2018,11,15,13,15,363.5,200.5,1.55,19.2,383.5,430.57,340.14
2018,11,15,13,30,334.0,196.0,1.5,19.3,358.0,392.91,310.45
2018,11,15,13,45,334.0,185.5,1.4,19.35,340.0,365.94,288.8
2018,11,15,14,0,334.0,175.0,1.3,19.4,322.0,338.26,266.14
2018,11,15,14,15,366.5,163.0,1.2,19.1,313.0,322.46,252.4
2018,11,15,14,30,399.0,151.0,1.1,18.8,304.0,306.22,237.33
2018,11,15,14,45,365.5,138.5,0.95,18.5,267.5,257.13,196.74
2018,11,15,15,0,332.0,126.0,0.8,18.2,231.0,214.26,160.93
2018,11,15,15,15,292.0,111.5,0.8,18.2,194.5,171.25,125.28
2018,11,15,15,30,252.0,97.0,0.8,18.2,158.0,132.39,93.55
2018,11,15,15,45,209.5,79.0,0.8,16.95,123.0,94.58,64.24
2018,11,15,16,0,167.0,61.0,0.8,15.7,88.0,61.79,40.5
2018,11,15,16,15,119.0,43.0,0.8,15.4,59.0,34.79,23.82
2018,11,15,16,30,71.0,25.0,0.8,15.1,30.0,20.71,7.11
2018,11,15,16,45,40.5,14.0,0.75,14.85,16.5,13.34,0.0
2018,11,15,17,0,10.0,3.0,0.7,14.6,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,0.7,14.4,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,16,6,45,31.0,6.0,2.1,6.1,6.5,0.0,0.0
2018,11,16,7,0,62.0,12.0,2.1,6.2,13.0,37.12,0.0
2018,11,16,7,15,146.0,26.0,2.15,7.0,38.5,118.66,35.87
2018,11,16,7,30,230.0,40.0,2.2,7.8,64.0,192.58,150.6
2018,11,16,7,45,296.5,53.0,2.25,8.65,100.0,252.04,207.74
2018,11,16,8,0,363.0,66.0,2.3,9.5,136.0,316.79,265.08
2018,11,16,8,15,361.5,79.5,2.3,10.1,163.0,344.24,289.71
2018,11,16,8,30,360.0,93.0,2.3,10.7,190.0,370.49,312.07
2018,11,16,8,45,361.0,107.0,2.25,11.35,217.5,397.72,333.98
2018,11,16,9,0,362.0,121.0,2.2,12.0,245.0,423.63,353.91
2018,11,16,9,15,384.0,132.0,2.2,12.65,276.0,459.93,381.94
2018,11,16,9,30,406.0,143.0,2.2,13.3,307.0,495.65,408.75
2018,11,16,9,45,417.5,154.0,2.2,14.0,333.5,522.4,427.77
2018,11,16,10,0,429.0,165.0,2.2,14.7,360.0,547.68,445.34
2018,11,16,10,15,455.5,170.5,2.15,15.2,387.5,576.86,466.1
2018,11,16,10,30,482.0,176.0,2.1,15.7,415.0,604.47,485.29
2018,11,16,10,45,503.5,181.0,2.05,16.25,438.5,625.64,499.25
2018,11,16,11,0,525.0,186.0,2.0,16.8,462.0,644.64,511.46
2018,11,16,11,15,521.5,190.5,1.9,17.15,468.5,641.02,506.7
2018,11,16,11,30,518.0,195.0,1.8,17.5,475.0,635.26,500.6
2018,11,16,11,45,512.5,196.5,1.75,17.85,474.5,622.64,489.9
2018,11,16,12,0,507.0,198.0,1.7,18.2,474.0,608.15,477.92
2018,11,16,12,15,515.0,193.0,1.6,18.45,471.0,594.69,466.92
2018,11,16,12,30,523.0,188.0,1.5,18.7,468.0,579.03,454.21
2018,11,16,12,45,519.5,181.5,1.45,18.95,454.5,551.9,433.2
2018,11,16,13,0,516.0,175.0,1.4,19.2,441.0,523.32,411.0
2018,11,16,13,15,468.0,176.0,1.35,19.3,410.0,474.46,373.12
2018,11,16,13,30,420.0,177.0,1.3,19.4,379.0,427.57,336.46
2018,11,16,13,45,419.0,167.0,1.25,19.5,359.0,396.62,311.86
2018,11,16,14,0,418.0,157.0,1.2,19.6,339.0,364.78,285.94
2018,11,16,14,15,436.5,144.5,1.1,19.45,322.0,338.09,263.39
2018,11,16,14,30,455.0,132.0,1.0,19.3,305.0,308.85,237.97
2018,11,16,14,45,431.5,122.0,0.85,19.15,272.5,265.52,201.31
2018,11,16,15,0,408.0,112.0,0.7,19.0,240.0,223.95,165.77
2018,11,16,15,15,367.5,100.0,0.7,19.0,203.0,178.67,127.95
2018,11,16,15,30,327.0,88.0,0.7,19.0,166.0,137.46,94.1
2018,11,16,15,45,264.5,73.5,0.6,18.05,128.5,95.83,62.57
2018,11,16,16,0,202.0,59.0,0.5,17.1,91.0,61.94,39.29
2018,11,16,16,15,132.5,42.0,0.5,16.8,60.0,34.03,22.94
2018,11,16,16,30,63.0,25.0,0.5,16.5,29.0,20.69,6.19
2018,11,16,16,45,38.5,14.0,0.45,16.2,16.0,13.34,0.0
2018,11,16,17,0,14.0,3.0,0.4,15.9,3.0,0.0,0.0
2018,11,16,17,15,7.0,1.5,0.45,15.65,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,17,6,45,21.0,4.0,1.7,6.7,4.5,0.0,0.0
2018,11,17,7,0,42.0,8.0,1.7,6.7,9.0,24.92,0.0
2018,11,17,7,15,128.5,24.0,1.65,7.3,35.5,106.49,17.46
2018,11,17,7,30,215.0,40.0,1.6,7.9,62.0,185.04,142.92
2018,11,17,7,45,292.5,53.0,1.6,8.5,99.0,249.45,204.72
2018,11,17,8,0,370.0,66.0,1.6,9.1,136.0,320.14,266.92
2018,11,17,8,15,399.0,78.0,1.55,9.65,170.0,364.66,305.55
2018,11,17,8,30,428.0,90.0,1.5,10.2,204.0,410.09,343.4
2018,11,17,8,45,468.5,98.5,1.45,10.75,241.5,459.41,383.03
2018,11,17,9,0,509.0,107.0,1.4,11.3,279.0,509.49,421.81
2018,11,17,9,15,580.5,107.0,1.35,12.1,323.5,576.61,472.37
2018,11,17,9,30,652.0,107.0,1.3,12.9,368.0,641.39,519.29
2018,11,17,9,45,648.0,112.5,1.2,13.7,388.5,654.33,524.97
