Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,11,45,1.0,99.0,3.0,15.35,99.5,93.52,73.03
2018,11,27,12,0,2.0,111.0,3.1,15.4,112.0,105.98,83.38
2018,11,27,12,15,1.0,77.0,3.15,15.45,77.5,72.39,55.37
2018,11,27,12,30,0.0,43.0,3.2,15.5,43.0,39.97,28.16
2018,11,27,12,45,3.5,62.0,3.3,15.5,63.5,59.95,45.1
2018,11,27,13,0,7.0,81.0,3.4,15.5,84.0,79.74,61.79
2018,11,27,13,15,7.0,77.0,3.3,15.5,80.0,75.76,58.48
2018,11,27,13,30,7.0,73.0,3.2,15.5,76.0,71.76,55.17
2018,11,27,13,45,3.5,68.5,3.05,15.45,70.0,65.5,49.93
2018,11,27,14,0,0.0,64.0,2.9,15.4,64.0,59.53,44.94
2018,11,27,14,15,11.5,75.5,2.75,15.3,79.5,75.12,58.15
2018,11,27,14,30,23.0,87.0,2.6,15.2,95.0,91.26,71.6
2018,11,27,14,45,11.5,65.5,2.4,15.05,69.5,64.64,49.24
2018,11,27,15,0,0.0,44.0,2.2,14.9,44.0,40.87,29.33
2018,11,27,15,15,0.0,36.0,2.2,14.9,36.0,33.42,22.93
2018,11,27,15,30,0.0,28.0,2.2,14.9,28.0,25.97,16.48
2018,11,27,15,45,0.0,22.0,1.85,14.55,22.0,20.4,11.6
2018,11,27,16,0,0.0,16.0,1.5,14.2,16.0,14.82,6.68
2018,11,27,16,15,0.0,10.5,1.45,14.05,10.5,9.72,2.18
2018,11,27,16,30,0.0,5.0,1.4,13.9,5.0,4.62,0.0
2018,11,27,16,45,0.0,2.5,1.35,13.75,2.5,2.38,0.0
2018,11,27,17,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,28,6,45,18.0,2.5,0.4,12.45,2.0,0.0,0.0
2018,11,28,7,0,36.0,5.0,0.4,12.4,4.0,0.0,0.0
2018,11,28,7,15,39.0,13.0,0.4,12.65,14.0,29.09,0.0
2018,11,28,7,30,42.0,21.0,0.4,12.9,24.0,48.61,18.16
2018,11,28,7,45,47.0,36.5,0.45,13.15,42.0,75.04,55.13
2018,11,28,8,0,52.0,52.0,0.5,13.4,60.0,97.4,76.15
2018,11,28,8,15,100.5,65.0,0.6,13.8,86.0,141.28,114.45
2018,11,28,8,30,149.0,78.0,0.7,14.2,112.0,199.01,163.56
2018,11,28,8,45,125.0,95.0,0.85,14.6,127.0,196.61,161.68
2018,11,28,9,0,101.0,112.0,1.0,15.0,142.0,202.78,166.41
2018,11,28,9,15,100.0,125.5,1.0,15.4,158.5,218.69,179.11
2018,11,28,9,30,99.0,139.0,1.0,15.8,175.0,234.2,191.14
2018,11,28,9,45,104.5,151.5,1.0,16.15,192.5,252.83,205.66
2018,11,28,10,0,110.0,164.0,1.0,16.5,210.0,271.22,219.76
2018,11,28,10,15,142.5,176.0,1.05,16.75,239.0,309.2,250.03
2018,11,28,10,30,175.0,188.0,1.1,17.0,268.0,347.06,279.65
2018,11,28,10,45,343.5,171.0,1.2,17.25,335.5,466.08,374.36
2018,11,28,11,0,512.0,154.0,1.3,17.5,403.0,585.59,465.32
2018,11,28,11,15,678.0,118.0,1.35,17.65,454.5,671.31,529.14
2018,11,28,11,30,844.0,82.0,1.4,17.8,506.0,742.56,579.19
2018,11,28,11,45,847.0,81.0,1.45,18.0,509.0,730.87,569.99
2018,11,28,12,0,850.0,80.0,1.5,18.2,512.0,715.97,559.48
2018,11,28,12,15,846.5,80.5,1.6,18.25,507.5,695.08,545.47
2018,11,28,12,30,843.0,81.0,1.7,18.3,503.0,671.34,528.94
2018,11,28,12,45,834.0,81.0,1.8,18.35,490.0,640.75,506.27
2018,11,28,13,0,825.0,81.0,1.9,18.4,477.0,607.91,481.44
2018,11,28,13,15,812.0,80.0,2.0,18.3,457.5,569.59,452.15
2018,11,28,13,30,799.0,79.0,2.1,18.2,438.0,529.73,420.88
2018,11,28,13,45,780.5,78.0,2.2,18.05,412.0,485.81,385.64
2018,11,28,14,0,762.0,77.0,2.3,17.9,386.0,441.28,348.89
2018,11,28,14,15,736.5,74.5,2.25,17.75,354.0,391.98,307.08
2018,11,28,14,30,711.0,72.0,2.2,17.6,322.0,343.06,264.62
2018,11,28,14,45,628.5,75.0,2.15,17.4,278.5,282.4,213.19
2018,11,28,15,0,546.0,78.0,2.1,17.2,235.0,228.55,167.41
2018,11,28,15,15,386.0,78.0,2.1,17.2,181.0,160.68,113.79
2018,11,28,15,30,226.0,78.0,2.1,17.2,127.0,110.18,76.66
2018,11,28,15,45,186.5,63.0,1.8,16.45,97.5,77.61,51.12
2018,11,28,16,0,147.0,48.0,1.5,15.7,68.0,49.52,30.75
2018,11,28,16,15,118.5,33.5,1.5,15.5,46.0,27.44,16.17
2018,11,28,16,30,90.0,19.0,1.5,15.3,24.0,15.02,0.0
2018,11,28,16,45,45.0,9.5,1.55,15.1,12.0,9.05,0.0
2018,11,28,17,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.75,13.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.85,13.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,6.0,13.7,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,6.1,13.7,2.0,0.0,0.0
2018,11,29,7,15,0.0,8.0,6.1,13.75,8.0,7.63,0.0
2018,11,29,7,30,0.0,14.0,6.1,13.8,14.0,12.98,0.0
2018,11,29,7,45,0.0,22.0,6.1,13.8,22.0,20.42,10.67
2018,11,29,8,0,0.0,30.0,6.1,13.8,30.0,27.85,17.63
2018,11,29,8,15,0.0,40.0,6.0,13.9,40.0,37.16,25.85
2018,11,29,8,30,0.0,50.0,5.9,14.0,50.0,46.62,34.14
2018,11,29,8,45,0.0,44.0,5.85,14.05,44.0,40.87,29.37
2018,11,29,9,0,0.0,38.0,5.8,14.1,38.0,35.28,24.63
2018,11,29,9,15,34.0,63.5,5.8,14.15,75.5,86.5,69.41
2018,11,29,9,30,68.0,89.0,5.8,14.2,113.0,149.04,123.26
2018,11,29,9,45,100.5,106.0,5.75,14.25,145.5,193.21,161.07
2018,11,29,10,0,133.0,123.0,5.7,14.3,178.0,237.82,198.83
2018,11,29,10,15,309.5,134.0,5.7,14.3,271.5,396.46,333.2
2018,11,29,10,30,486.0,145.0,5.7,14.3,365.0,558.43,465.51
2018,11,29,10,45,387.0,149.0,5.7,14.35,328.5,486.27,405.04
2018,11,29,11,0,288.0,153.0,5.7,14.4,292.0,399.11,332.74
2018,11,29,11,15,214.0,154.5,5.7,14.5,259.0,341.35,283.85
2018,11,29,11,30,140.0,156.0,5.7,14.6,226.0,273.16,226.06
2018,11,29,11,45,267.0,171.0,5.65,14.7,305.5,390.86,324.35
2018,11,29,12,0,394.0,186.0,5.6,14.8,385.0,503.34,415.43
2018,11,29,12,15,351.0,187.0,5.5,14.85,363.0,453.58,374.25
2018,11,29,12,30,308.0,188.0,5.4,14.9,341.0,415.2,342.29
2018,11,29,12,45,254.5,187.5,5.35,15.0,312.0,369.51,304.16
2018,11,29,13,0,201.0,187.0,5.3,15.1,283.0,318.36,261.57
2018,11,29,13,15,269.0,163.0,5.1,15.1,286.5,331.0,272.39
2018,11,29,13,30,337.0,139.0,4.9,15.1,290.0,338.14,277.95
2018,11,29,13,45,394.5,130.5,4.75,15.1,297.0,342.48,280.34
2018,11,29,14,0,452.0,122.0,4.6,15.1,304.0,341.19,277.29
2018,11,29,14,15,360.5,124.0,4.4,14.95,262.0,282.24,227.54
2018,11,29,14,30,269.0,126.0,4.2,14.8,220.0,226.87,181.15
2018,11,29,14,45,269.0,112.5,4.0,14.65,198.0,198.44,155.73
2018,11,29,15,0,269.0,99.0,3.8,14.5,176.0,169.76,129.69
2018,11,29,15,15,336.0,80.0,3.8,14.5,161.5,151.8,109.87
2018,11,29,15,30,403.0,61.0,3.8,14.5,147.0,125.67,82.9
2018,11,29,15,45,421.0,50.0,3.55,13.95,122.5,92.53,54.13
2018,11,29,16,0,439.0,39.0,3.3,13.4,98.0,57.13,28.6
2018,11,29,16,15,305.5,30.0,3.3,13.05,64.0,24.21,13.66
2018,11,29,16,30,172.0,21.0,3.3,12.7,30.0,16.74,0.0
2018,11,29,16,45,86.0,10.5,3.35,12.4,15.0,10.01,0.0
2018,11,29,17,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,6,45,27.5,3.5,2.95,8.7,2.5,0.0,0.0
2018,11,30,7,0,55.0,7.0,2.9,8.7,5.0,0.0,0.0
2018,11,30,7,15,61.0,14.5,3.0,9.25,15.5,39.67,0.0
2018,11,30,7,30,67.0,22.0,3.1,9.8,26.0,68.69,16.23
2018,11,30,7,45,60.5,37.5,3.2,10.35,43.5,85.07,62.94
2018,11,30,8,0,54.0,53.0,3.3,10.9,61.0,101.18,79.93
2018,11,30,8,15,71.0,69.5,3.4,11.3,83.5,131.61,107.23
2018,11,30,8,30,88.0,86.0,3.5,11.7,106.0,162.75,134.72
2018,11,30,8,45,171.0,97.5,3.6,12.1,145.0,240.95,202.42
2018,11,30,9,0,254.0,109.0,3.7,12.5,184.0,313.31,264.16
2018,11,30,9,15,330.0,114.0,3.65,12.85,224.0,388.59,326.73
2018,11,30,9,30,406.0,119.0,3.6,13.2,264.0,454.22,380.27
2018,11,30,9,45,499.5,115.0,3.55,13.6,308.5,522.99,435.52
2018,11,30,10,0,593.0,111.0,3.5,14.0,353.0,598.57,494.51
2018,11,30,10,15,662.5,102.5,3.45,14.3,388.0,645.79,530.01
2018,11,30,10,30,732.0,94.0,3.4,14.6,423.0,690.82,562.68
2018,11,30,10,45,718.5,101.0,3.35,14.9,434.5,688.8,559.4
2018,11,30,11,0,705.0,108.0,3.3,15.2,446.0,683.8,554.28
2018,11,30,11,15,638.5,127.0,3.3,15.4,438.5,649.43,526.82
2018,11,30,11,30,572.0,146.0,3.3,15.6,431.0,607.68,493.14
2018,11,30,11,45,664.0,125.5,3.3,15.75,458.0,648.09,524.81
2018,11,30,12,0,756.0,105.0,3.3,15.9,485.0,677.61,547.43
2018,11,30,12,15,807.5,91.0,3.3,15.95,494.0,677.85,547.5
2018,11,30,12,30,859.0,77.0,3.3,16.0,503.0,675.72,545.67
2018,11,30,12,45,861.5,74.0,3.3,16.05,492.5,648.96,524.33
2018,11,30,13,0,864.0,71.0,3.3,16.1,482.0,616.1,498.2
2018,11,30,13,15,856.0,69.5,3.3,16.1,463.5,579.63,468.69
2018,11,30,13,30,848.0,68.0,3.3,16.1,445.0,543.38,438.64
2018,11,30,13,45,835.0,66.5,3.3,16.05,420.0,500.13,402.49
2018,11,30,14,0,822.0,65.0,3.3,16.0,395.0,455.7,364.5
2018,11,30,14,15,802.5,63.0,3.25,15.85,364.0,407.11,322.27
2018,11,30,14,30,783.0,61.0,3.2,15.7,333.0,358.45,278.93
2018,11,30,14,45,755.0,57.5,3.2,15.5,297.0,305.74,231.64
2018,11,30,15,0,727.0,54.0,3.2,15.3,261.0,254.44,184.87
2018,11,30,15,15,682.5,51.0,3.2,15.3,222.0,201.76,137.56
2018,11,30,15,30,638.0,48.0,3.2,15.3,183.0,152.86,94.98
2018,11,30,15,45,554.5,42.5,2.85,14.3,141.5,100.03,54.56
2018,11,30,16,0,471.0,37.0,2.5,13.3,100.0,57.15,27.58
2018,11,30,16,15,349.5,29.0,2.5,12.8,66.0,23.33,12.89
2018,11,30,16,30,228.0,21.0,2.5,12.3,32.0,17.72,0.0
2018,11,30,16,45,114.0,10.5,2.45,11.75,16.0,10.01,0.0
2018,11,30,17,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.5,3.2,11.45,0.5,0.0,0.0
2018,12,1,7,0,1.0,1.0,3.2,11.5,1.0,0.0,0.0
2018,12,1,7,15,32.0,10.0,3.25,11.75,12.0,23.02,0.0
2018,12,1,7,30,63.0,19.0,3.3,12.0,23.0,61.07,6.39
2018,12,1,7,45,57.5,24.5,3.4,12.2,30.0,69.58,49.76
2018,12,1,8,0,52.0,30.0,3.5,12.4,37.0,64.6,49.08
2018,12,1,8,15,26.0,37.5,3.6,12.5,41.0,52.04,39.09
2018,12,1,8,30,0.0,45.0,3.7,12.6,45.0,41.82,30.21
2018,12,1,8,45,46.5,58.5,3.8,12.75,72.0,97.31,78.97
2018,12,1,9,0,93.0,72.0,3.9,12.9,99.0,145.02,120.8
2018,12,1,9,15,189.0,102.5,4.0,13.0,166.5,262.12,221.02
2018,12,1,9,30,285.0,133.0,4.1,13.1,234.0,371.63,312.42
2018,12,1,9,45,370.0,132.5,4.25,13.2,275.5,448.58,375.85
2018,12,1,10,0,455.0,132.0,4.4,13.3,317.0,514.46,429.73
2018,12,1,10,15,460.0,137.0,4.5,13.45,333.5,526.76,438.85
2018,12,1,10,30,465.0,142.0,4.6,13.6,350.0,537.31,446.71
2018,12,1,10,45,428.0,152.0,4.7,13.75,349.5,519.85,431.52
2018,12,1,11,0,391.0,162.0,4.8,13.9,349.0,500.47,414.86
2018,12,1,11,15,495.5,145.0,4.85,14.0,387.0,555.48,460.2
2018,12,1,11,30,600.0,128.0,4.9,14.1,425.0,613.03,506.38
2018,12,1,11,45,334.0,160.0,4.95,14.25,325.5,438.97,363.17
2018,12,1,12,0,68.0,192.0,5.0,14.4,226.0,245.46,200.45
2018,12,1,12,15,249.5,169.5,5.0,14.45,293.0,362.89,300.54
2018,12,1,12,30,431.0,147.0,5.0,14.5,360.0,462.37,382.88
2018,12,1,12,45,348.0,159.0,4.95,14.55,328.5,407.81,336.74
2018,12,1,13,0,265.0,171.0,4.9,14.6,297.0,348.0,286.78
2018,12,1,13,15,220.0,165.5,4.9,14.55,267.5,305.14,251.12
2018,12,1,13,30,175.0,160.0,4.9,14.5,238.0,258.65,212.32
2018,12,1,13,45,403.0,124.5,4.85,14.45,290.0,340.37,279.72
2018,12,1,14,0,631.0,89.0,4.8,14.4,342.0,392.96,319.93
2018,12,1,14,15,686.5,79.5,4.75,14.3,334.5,375.86,302.07
2018,12,1,14,30,742.0,70.0,4.7,14.2,327.0,352.51,277.86
2018,12,1,14,45,709.5,66.5,4.6,14.05,291.0,300.33,230.46
2018,12,1,15,0,677.0,63.0,4.5,13.9,255.0,249.39,183.77
2018,12,1,15,15,628.5,58.5,4.5,13.9,216.0,196.68,136.45
2018,12,1,15,30,580.0,54.0,4.5,13.9,177.0,148.27,94.32
2018,12,1,15,45,511.0,48.0,4.1,13.15,138.5,100.83,57.34
2018,12,1,16,0,442.0,42.0,3.7,12.4,100.0,60.69,31.4
2018,12,1,16,15,314.0,32.0,3.55,11.95,65.5,26.31,15.21
2018,12,1,16,30,186.0,22.0,3.4,11.5,31.0,18.8,0.0
2018,12,1,16,45,93.0,11.0,3.3,11.0,15.5,10.48,0.0
2018,12,1,17,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,2,7,15,136.0,11.0,1.35,6.35,18.5,67.52,0.0
2018,12,2,7,30,272.0,22.0,1.3,6.7,37.0,169.2,4.1
2018,12,2,7,45,414.5,28.5,1.25,7.1,75.0,271.83,207.5
2018,12,2,8,0,557.0,35.0,1.2,7.5,113.0,365.98,298.36
2018,12,2,8,15,623.5,39.5,1.15,7.9,153.5,430.25,355.66
2018,12,2,8,30,690.0,44.0,1.1,8.3,194.0,496.93,412.04
2018,12,2,8,45,731.5,47.0,1.05,8.75,233.5,547.66,453.39
2018,12,2,9,0,773.0,50.0,1.0,9.2,273.0,598.29,492.54
2018,12,2,9,15,797.0,53.5,1.0,9.65,309.0,636.91,520.55
2018,12,2,9,30,821.0,57.0,1.0,10.1,345.0,673.79,546.47
2018,12,2,9,45,833.0,60.0,1.0,10.55,374.5,699.19,563.27
2018,12,2,10,0,845.0,63.0,1.0,11.0,404.0,721.87,577.86
2018,12,2,10,15,857.0,64.0,1.0,11.25,428.0,732.87,584.27
2018,12,2,10,30,869.0,65.0,1.0,11.5,452.0,747.08,593.11
2018,12,2,10,45,878.0,66.5,1.0,11.75,470.5,756.5,598.48
2018,12,2,11,0,887.0,68.0,1.0,12.0,489.0,762.6,601.6
2018,12,2,11,15,892.0,68.5,0.95,12.25,500.0,761.06,598.75
2018,12,2,11,30,897.0,69.0,0.9,12.5,511.0,756.11,593.7
2018,12,2,11,45,899.0,69.0,0.9,12.8,514.5,744.95,585.01
2018,12,2,12,0,901.0,69.0,0.9,13.1,518.0,730.47,574.16
2018,12,2,12,15,900.5,68.5,0.9,13.25,514.0,710.37,559.75
2018,12,2,12,30,900.0,68.0,0.9,13.4,510.0,687.18,543.2
2018,12,2,12,45,897.0,66.5,0.9,13.5,498.5,658.2,521.39
2018,12,2,13,0,894.0,65.0,0.9,13.6,487.0,626.5,496.98
2018,12,2,13,15,864.0,68.5,0.85,13.5,463.5,582.17,462.38
2018,12,2,13,30,834.0,72.0,0.8,13.4,440.0,539.45,428.37
2018,12,2,13,45,840.5,66.5,0.8,13.3,419.5,502.35,398.39
2018,12,2,14,0,847.0,61.0,0.8,13.2,399.0,461.26,364.22
2018,12,2,14,15,762.5,68.5,0.75,12.9,354.5,396.05,310.76
2018,12,2,14,30,678.0,76.0,0.7,12.6,310.0,334.84,259.85
2018,12,2,14,45,618.5,75.5,0.7,12.3,271.5,279.88,213.09
2018,12,2,15,0,559.0,75.0,0.7,12.0,233.0,229.57,169.67
2018,12,2,15,15,532.0,64.5,0.7,12.0,196.5,181.78,127.22
2018,12,2,15,30,505.0,54.0,0.7,12.0,160.0,136.25,87.52
2018,12,2,15,45,489.5,46.5,0.8,11.4,130.5,97.36,55.52
2018,12,2,16,0,474.0,39.0,0.9,10.8,101.0,59.83,29.8
2018,12,2,16,15,287.0,29.0,1.0,10.5,62.5,23.36,12.93
2018,12,2,16,30,100.0,19.0,1.1,10.2,24.0,15.07,0.0
2018,12,2,16,45,50.0,9.5,1.2,9.9,12.0,9.05,0.0
2018,12,2,17,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.05,5.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.5,4.05,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.5,3.75,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,3,7,15,11.0,7.5,2.6,4.2,8.0,11.74,0.0
2018,12,3,7,30,22.0,15.0,2.7,4.7,16.0,29.37,0.0
2018,12,3,7,45,22.0,21.5,2.8,5.25,23.5,38.83,25.36
2018,12,3,8,0,22.0,28.0,2.9,5.8,31.0,39.07,28.04
2018,12,3,8,15,27.5,40.0,2.85,6.35,45.0,56.14,43.57
2018,12,3,8,30,33.0,52.0,2.8,6.9,59.0,73.33,59.06
2018,12,3,8,45,25.5,70.0,2.8,7.45,76.0,89.86,73.44
2018,12,3,9,0,18.0,88.0,2.8,8.0,93.0,99.21,81.33
2018,12,3,9,15,85.0,113.5,2.75,8.5,142.5,192.88,163.11
2018,12,3,9,30,152.0,139.0,2.7,9.0,192.0,272.47,230.94
2018,12,3,9,45,392.0,119.5,2.7,9.55,272.5,447.59,378.79
2018,12,3,10,0,632.0,100.0,2.7,10.1,353.0,611.47,510.52
2018,12,3,10,15,742.0,83.5,2.7,10.35,398.5,674.99,557.56
2018,12,3,10,30,852.0,67.0,2.7,10.6,444.0,735.34,601.78
2018,12,3,10,45,718.5,99.0,2.75,10.85,425.5,682.98,560.63
2018,12,3,11,0,585.0,131.0,2.8,11.1,407.0,615.79,507.32
2018,12,3,11,15,411.0,171.5,2.8,11.25,367.5,521.04,429.82
2018,12,3,11,30,237.0,212.0,2.8,11.4,328.0,420.93,346.74
2018,12,3,11,45,244.0,211.0,2.8,11.6,331.5,419.33,345.59
2018,12,3,12,0,251.0,210.0,2.8,11.8,335.0,416.72,343.13
2018,12,3,12,15,341.5,192.5,2.8,11.9,361.0,452.28,372.83
2018,12,3,12,30,432.0,175.0,2.8,12.0,387.0,492.94,405.53
2018,12,3,12,45,395.0,178.0,2.75,12.1,368.5,457.95,376.38
2018,12,3,13,0,358.0,181.0,2.7,12.2,350.0,415.72,341.88
2018,12,3,13,15,312.0,181.0,2.7,12.25,324.0,375.04,308.35
2018,12,3,13,30,266.0,181.0,2.7,12.3,298.0,336.58,276.38
2018,12,3,13,45,233.5,172.5,2.7,12.4,271.0,298.68,244.82
2018,12,3,14,0,201.0,164.0,2.7,12.5,244.0,258.06,210.87
2018,12,3,14,15,158.0,146.0,2.7,12.35,206.0,211.47,172.05
2018,12,3,14,30,115.0,128.0,2.7,12.2,168.0,168.85,136.4
2018,12,3,14,45,78.5,109.5,2.7,12.05,135.5,132.08,105.59
2018,12,3,15,0,42.0,91.0,2.7,11.9,103.0,97.38,76.7
2018,12,3,15,15,38.0,77.5,2.7,11.9,87.0,81.0,62.45
2018,12,3,15,30,34.0,64.0,2.7,11.9,71.0,65.17,48.64
2018,12,3,15,45,17.0,46.0,2.55,11.1,49.5,44.52,31.53
2018,12,3,16,0,0.0,28.0,2.4,10.3,28.0,26.0,16.14
2018,12,3,16,15,0.0,18.0,2.4,9.95,18.0,16.7,7.6
2018,12,3,16,30,0.0,8.0,2.4,9.6,8.0,7.41,0.0
2018,12,3,16,45,0.0,4.0,2.4,9.25,4.0,3.81,0.0
2018,12,3,17,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.5,7.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,7.0,3.55,7.3,7.0,6.67,0.0
2018,12,4,7,30,0.0,14.0,3.6,7.5,14.0,12.99,0.0
2018,12,4,7,45,0.0,27.5,3.7,7.7,27.5,27.52,15.71
2018,12,4,8,0,0.0,41.0,3.8,7.9,41.0,41.63,29.56
2018,12,4,8,15,3.0,56.5,3.8,8.4,57.0,59.7,45.72
2018,12,4,8,30,6.0,72.0,3.8,8.9,73.0,77.63,61.62
2018,12,4,8,45,8.0,81.5,3.85,9.4,83.5,87.41,70.3
2018,12,4,9,0,10.0,91.0,3.9,9.9,94.0,97.61,79.16
2018,12,4,9,15,5.5,94.5,3.9,10.45,96.0,96.69,78.12
2018,12,4,9,30,1.0,98.0,3.9,11.0,98.0,96.03,77.2
2018,12,4,9,45,4.0,116.0,3.95,11.55,117.5,116.93,94.82
2018,12,4,10,0,7.0,134.0,4.0,12.1,137.0,137.94,112.3
2018,12,4,10,15,3.5,134.5,3.9,12.45,136.0,134.61,109.04
2018,12,4,10,30,0.0,135.0,3.8,12.8,135.0,131.53,106.04
2018,12,4,10,45,0.5,142.5,3.7,13.15,142.5,139.16,112.16
2018,12,4,11,0,1.0,150.0,3.6,13.5,150.0,146.82,118.27
2018,12,4,11,15,1.5,154.5,3.45,13.75,155.0,151.32,121.78
2018,12,4,11,30,2.0,159.0,3.3,14.0,160.0,155.85,125.33
2018,12,4,11,45,24.0,169.5,3.1,14.2,181.5,182.4,147.72
2018,12,4,12,0,46.0,180.0,2.9,14.4,203.0,216.6,176.05
2018,12,4,12,15,87.5,197.5,2.7,14.45,240.5,262.93,214.36
2018,12,4,12,30,129.0,215.0,2.5,14.5,278.0,315.87,257.13
2018,12,4,12,45,125.5,210.0,2.3,14.55,270.0,302.79,246.03
2018,12,4,13,0,122.0,205.0,2.1,14.6,262.0,289.66,235.12
2018,12,4,13,15,116.5,196.5,2.15,14.45,249.5,271.56,220.61
2018,12,4,13,30,111.0,188.0,2.2,14.3,237.0,253.69,206.18
2018,12,4,13,45,97.0,165.0,2.25,14.1,206.0,216.66,176.05
2018,12,4,14,0,83.0,142.0,2.3,13.9,175.0,176.59,143.09
2018,12,4,14,15,49.5,114.5,2.35,13.6,133.5,130.86,105.15
2018,12,4,14,30,16.0,87.0,2.4,13.3,92.0,87.21,68.73
2018,12,4,14,45,8.0,86.5,2.5,12.95,89.0,83.35,65.66
2018,12,4,15,0,0.0,86.0,2.6,12.6,86.0,80.17,63.19
2018,12,4,15,15,0.0,73.0,2.6,12.6,73.0,67.81,52.52
2018,12,4,15,30,0.0,60.0,2.6,12.6,60.0,55.56,41.84
2018,12,4,15,45,0.0,47.0,2.55,11.8,47.0,43.43,31.25
2018,12,4,16,0,0.0,34.0,2.5,11.0,34.0,31.45,20.62
2018,12,4,16,15,0.0,22.5,2.45,10.65,22.5,20.89,10.84
2018,12,4,16,30,0.0,11.0,2.4,10.3,11.0,10.2,0.0
2018,12,4,16,45,0.0,5.5,2.3,10.0,5.5,5.24,0.0
2018,12,4,17,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,5,7,15,39.5,5.0,3.55,8.95,7.0,21.08,0.0
2018,12,5,7,30,79.0,10.0,3.6,9.0,14.0,57.96,0.0
2018,12,5,7,45,118.0,18.5,3.6,9.05,31.0,101.41,71.78
2018,12,5,8,0,157.0,27.0,3.6,9.1,48.0,136.58,110.12
2018,12,5,8,15,167.0,29.0,3.6,9.25,58.0,147.32,122.35
2018,12,5,8,30,177.0,31.0,3.6,9.4,68.0,159.36,134.6
2018,12,5,8,45,88.5,37.0,3.6,9.5,55.5,104.82,87.25
2018,12,5,9,0,0.0,43.0,3.6,9.6,43.0,39.94,29.15
2018,12,5,9,15,0.0,54.5,3.55,9.85,54.5,50.66,38.47
2018,12,5,9,30,0.0,66.0,3.5,10.1,66.0,61.4,47.69
2018,12,5,9,45,92.5,102.5,3.5,10.35,139.0,182.81,154.11
2018,12,5,10,0,185.0,139.0,3.5,10.6,212.0,307.55,259.76
2018,12,5,10,15,159.5,143.5,3.4,10.95,209.5,281.52,236.71
2018,12,5,10,30,134.0,148.0,3.3,11.3,207.0,266.81,223.31
2018,12,5,10,45,72.5,142.5,3.2,11.65,174.5,201.74,167.24
2018,12,5,11,0,11.0,137.0,3.1,12.0,142.0,140.64,114.02
2018,12,5,11,15,11.0,143.5,3.05,12.3,148.5,146.89,119.09
2018,12,5,11,30,11.0,150.0,3.0,12.6,155.0,153.13,124.04
2018,12,5,11,45,6.0,143.5,2.9,12.9,146.0,142.2,114.58
2018,12,5,12,0,1.0,137.0,2.8,13.2,137.0,131.61,105.47
2018,12,5,12,15,7.5,149.0,2.7,13.35,152.5,148.1,119.31
2018,12,5,12,30,14.0,161.0,2.6,13.5,168.0,164.32,132.78
2018,12,5,12,45,24.0,165.0,2.55,13.65,176.5,174.2,141.08
2018,12,5,13,0,34.0,169.0,2.5,13.8,185.0,189.55,153.83
2018,12,5,13,15,26.5,143.5,2.45,13.85,155.5,156.66,126.59
2018,12,5,13,30,19.0,118.0,2.4,13.9,126.0,125.06,100.33
2018,12,5,13,45,9.5,80.0,2.4,13.95,84.0,79.31,61.94
2018,12,5,14,0,0.0,42.0,2.4,14.0,42.0,39.01,27.77
2018,12,5,14,15,36.0,60.5,2.35,13.9,73.0,72.38,56.1
2018,12,5,14,30,72.0,79.0,2.3,13.8,104.0,104.47,82.55
2018,12,5,14,45,86.0,92.0,2.3,13.65,118.5,117.56,92.69
2018,12,5,15,0,100.0,105.0,2.3,13.5,133.0,128.53,100.68
2018,12,5,15,15,73.5,89.0,2.3,13.5,108.0,100.92,77.46
2018,12,5,15,30,47.0,73.0,2.3,13.5,83.0,75.59,56.52
2018,12,5,15,45,35.5,58.0,2.15,12.7,64.5,57.2,41.17
2018,12,5,16,0,24.0,43.0,2.0,11.9,46.0,40.31,27.13
2018,12,5,16,15,14.0,28.5,2.05,11.5,30.0,25.51,14.37
2018,12,5,16,30,4.0,14.0,2.1,11.1,14.0,13.0,0.0
2018,12,5,16,45,2.0,7.0,2.15,10.75,7.0,6.67,0.0
2018,12,5,17,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,6,7,15,90.0,10.0,2.4,7.2,14.0,46.53,0.0
2018,12,6,7,30,180.0,20.0,2.5,7.6,28.0,119.13,0.0
2018,12,6,7,45,307.0,29.0,2.6,8.0,61.0,215.6,154.45
2018,12,6,8,0,434.0,38.0,2.7,8.4,94.0,304.98,248.22
2018,12,6,8,15,508.0,44.5,2.7,8.85,132.5,370.27,308.28
2018,12,6,8,30,582.0,51.0,2.7,9.3,171.0,439.25,368.64
2018,12,6,8,45,632.0,55.0,2.7,9.75,209.5,492.8,414.51
2018,12,6,9,0,682.0,59.0,2.7,10.2,248.0,542.83,456.05
2018,12,6,9,15,716.5,60.5,2.7,10.75,283.0,584.27,488.85
2018,12,6,9,30,751.0,62.0,2.7,11.3,318.0,624.52,518.91
2018,12,6,9,45,779.0,63.0,2.65,11.9,349.5,657.95,542.6
2018,12,6,10,0,807.0,64.0,2.6,12.5,381.0,689.34,564.2
2018,12,6,10,15,821.0,65.5,2.55,12.95,405.5,708.54,576.53
2018,12,6,10,30,835.0,67.0,2.5,13.4,430.0,724.87,586.65
2018,12,6,10,45,844.0,68.0,2.45,13.85,448.0,733.75,591.19
2018,12,6,11,0,853.0,69.0,2.4,14.3,466.0,733.53,589.1
2018,12,6,11,15,859.0,69.5,2.3,14.55,477.5,733.24,587.26
2018,12,6,11,30,865.0,70.0,2.2,14.8,489.0,729.68,583.11
2018,12,6,11,45,867.5,70.0,2.15,15.1,493.0,719.66,574.6
2018,12,6,12,0,870.0,70.0,2.1,15.4,497.0,706.42,563.92
2018,12,6,12,15,868.5,70.0,2.05,15.55,493.5,687.24,549.31
2018,12,6,12,30,867.0,70.0,2.0,15.7,490.0,665.1,532.51
2018,12,6,12,45,862.5,69.0,1.95,15.85,479.0,637.02,510.09
2018,12,6,13,0,858.0,68.0,1.9,16.0,468.0,606.38,485.46
2018,12,6,13,15,849.5,67.0,1.85,16.0,450.0,571.03,457.08
2018,12,6,13,30,841.0,66.0,1.8,16.0,432.0,536.0,428.29
2018,12,6,13,45,827.5,64.0,1.8,16.05,407.5,492.83,392.79
2018,12,6,14,0,814.0,62.0,1.8,16.1,383.0,448.55,355.5
2018,12,6,14,15,794.5,61.0,1.7,15.95,353.5,401.96,315.36
2018,12,6,14,30,775.0,60.0,1.6,15.8,324.0,355.25,274.13
2018,12,6,14,45,747.0,57.0,1.5,15.65,289.0,303.91,228.5
2018,12,6,15,0,719.0,54.0,1.4,15.5,254.0,253.91,183.36
2018,12,6,15,15,674.5,50.0,1.4,15.5,215.5,200.96,136.47
2018,12,6,15,30,630.0,46.0,1.4,15.5,177.0,151.74,93.99
2018,12,6,15,45,560.5,41.0,1.15,14.3,138.5,102.86,56.29
2018,12,6,16,0,491.0,36.0,0.9,13.1,100.0,59.6,28.26
2018,12,6,16,15,357.0,28.5,0.9,12.8,65.5,23.02,12.31
2018,12,6,16,30,223.0,21.0,0.9,12.5,31.0,17.88,0.0
2018,12,6,16,45,111.5,10.5,0.95,12.2,15.5,10.01,0.0
2018,12,6,17,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,7,7,15,13.0,8.0,1.85,6.5,8.5,12.94,0.0
2018,12,7,7,30,26.0,16.0,1.9,6.9,17.0,26.93,0.0
2018,12,7,7,45,63.0,30.5,1.95,7.35,37.5,76.79,50.87
2018,12,7,8,0,100.0,45.0,2.0,7.8,58.0,124.74,99.46
2018,12,7,8,15,106.5,54.5,1.95,8.1,72.5,140.37,115.42
2018,12,7,8,30,113.0,64.0,1.9,8.4,87.0,146.85,122.6
2018,12,7,8,45,170.0,84.5,1.9,8.7,127.0,221.71,187.6
2018,12,7,9,0,227.0,105.0,1.9,9.0,167.0,288.4,244.45
2018,12,7,9,15,251.5,116.5,1.8,9.3,194.0,322.49,272.76
2018,12,7,9,30,276.0,128.0,1.7,9.6,221.0,356.89,300.73
2018,12,7,9,45,328.0,133.5,1.6,9.95,254.0,403.36,338.3
2018,12,7,10,0,380.0,139.0,1.5,10.3,287.0,463.49,385.32
2018,12,7,10,15,560.0,113.5,1.45,10.85,347.5,574.32,472.78
2018,12,7,10,30,740.0,88.0,1.4,11.4,408.0,681.53,552.02
2018,12,7,10,45,801.0,78.0,1.35,12.0,438.0,712.58,571.44
2018,12,7,11,0,862.0,68.0,1.3,12.6,468.0,738.09,587.34
2018,12,7,11,15,868.5,68.5,1.15,13.2,479.5,738.23,583.71
2018,12,7,11,30,875.0,69.0,1.0,13.8,491.0,735.06,578.01
2018,12,7,11,45,878.5,69.0,0.85,14.45,495.5,725.75,567.9
2018,12,7,12,0,882.0,69.0,0.7,15.1,500.0,713.16,555.62
2018,12,7,12,15,880.5,69.0,0.65,15.4,497.0,693.86,540.86
2018,12,7,12,30,879.0,69.0,0.6,15.7,494.0,671.55,524.09
2018,12,7,12,45,875.0,68.0,0.55,16.05,483.0,643.59,501.99
2018,12,7,13,0,871.0,67.0,0.5,16.4,472.0,613.0,477.77
2018,12,7,13,15,862.0,66.0,0.5,16.45,454.0,577.05,450.35
2018,12,7,13,30,853.0,65.0,0.5,16.5,436.0,539.13,420.84
2018,12,7,13,45,839.0,64.0,0.5,16.55,411.5,498.74,388.66
2018,12,7,14,0,825.0,63.0,0.5,16.6,387.0,454.92,353.01
2018,12,7,14,15,804.0,61.0,0.5,16.45,356.5,406.22,312.89
2018,12,7,14,30,783.0,59.0,0.5,16.3,326.0,357.54,271.58
2018,12,7,14,45,752.5,56.5,0.5,16.15,290.5,305.59,226.77
2018,12,7,15,0,722.0,54.0,0.5,16.0,255.0,255.22,182.41
2018,12,7,15,15,593.0,55.0,0.5,16.0,203.5,187.66,127.6
2018,12,7,15,30,464.0,56.0,0.5,16.0,152.0,133.27,85.37
2018,12,7,15,45,319.0,44.0,0.5,15.15,103.5,77.87,45.65
2018,12,7,16,0,174.0,32.0,0.5,14.3,55.0,37.94,20.18
2018,12,7,16,15,199.0,26.5,0.5,14.0,43.0,20.69,10.44
2018,12,7,16,30,224.0,21.0,0.5,13.7,31.0,17.89,0.0
2018,12,7,16,45,112.0,10.5,0.5,13.45,15.5,10.01,0.0
2018,12,7,17,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
