Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,7,0,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,12,28,7,15,22.0,4.5,3.15,5.3,4.5,0.0,0.0
2018,12,28,7,30,44.0,9.0,3.2,5.7,9.0,26.94,0.0
2018,12,28,7,45,196.0,20.0,3.2,6.05,36.0,129.39,0.0
2018,12,28,8,0,348.0,31.0,3.2,6.4,63.0,239.46,177.75
2018,12,28,8,15,501.0,33.0,3.35,6.9,105.0,330.87,272.24
2018,12,28,8,30,654.0,35.0,3.5,7.4,147.0,438.54,367.75
2018,12,28,8,45,705.5,38.0,3.6,7.9,186.5,493.96,417.6
2018,12,28,9,0,757.0,41.0,3.7,8.4,226.0,544.99,462.23
2018,12,28,9,15,741.5,49.0,3.75,8.9,254.0,569.57,482.94
2018,12,28,9,30,726.0,57.0,3.8,9.4,282.0,585.33,495.29
2018,12,28,9,45,780.5,55.5,3.85,9.9,320.5,634.96,533.79
2018,12,28,10,0,835.0,54.0,3.9,10.4,359.0,677.46,565.62
2018,12,28,10,15,867.0,52.0,3.85,10.8,389.5,707.38,586.99
2018,12,28,10,30,899.0,50.0,3.8,11.2,420.0,734.94,606.26
2018,12,28,10,45,908.5,51.0,3.75,11.6,440.5,746.91,613.43
2018,12,28,11,0,918.0,52.0,3.7,12.0,461.0,755.58,618.2
2018,12,28,11,15,924.0,52.5,3.7,12.25,475.0,757.58,618.55
2018,12,28,11,30,930.0,53.0,3.7,12.5,489.0,756.11,616.44
2018,12,28,11,45,933.0,53.5,3.65,12.75,495.5,748.94,609.96
2018,12,28,12,0,936.0,54.0,3.6,13.0,502.0,738.28,601.03
2018,12,28,12,15,933.0,55.5,3.55,13.15,501.5,721.21,587.61
2018,12,28,12,30,930.0,57.0,3.5,13.3,501.0,700.92,571.9
2018,12,28,12,45,922.0,58.5,3.4,13.4,492.5,674.26,551.0
2018,12,28,13,0,914.0,60.0,3.3,13.5,484.0,644.9,526.66
2018,12,28,13,15,907.5,59.5,3.2,13.55,468.5,611.59,499.09
2018,12,28,13,30,901.0,59.0,3.1,13.6,453.0,575.89,469.15
2018,12,28,13,45,890.5,57.0,3.0,13.65,430.0,534.2,433.95
2018,12,28,14,0,880.0,55.0,2.9,13.7,407.0,490.86,396.64
2018,12,28,14,15,863.0,53.5,2.75,13.5,378.0,443.75,355.67
2018,12,28,14,30,846.0,52.0,2.6,13.3,349.0,396.01,313.14
2018,12,28,14,45,820.5,50.5,2.45,13.15,315.0,344.89,266.95
2018,12,28,15,0,795.0,49.0,2.3,13.0,281.0,294.49,220.52
2018,12,28,15,15,757.0,46.5,2.3,13.0,243.0,240.57,171.27
2018,12,28,15,30,719.0,44.0,2.3,13.0,205.0,189.33,124.83
2018,12,28,15,45,658.5,40.0,2.0,11.5,165.0,136.34,80.54
2018,12,28,16,0,598.0,36.0,1.7,10.0,125.0,89.21,45.3
2018,12,28,16,15,494.0,30.5,1.7,9.55,88.5,45.35,20.37
2018,12,28,16,30,390.0,25.0,1.7,9.1,52.0,20.74,5.69
2018,12,28,16,45,236.5,17.0,1.7,8.65,29.5,16.2,0.0
2018,12,28,17,0,83.0,9.0,1.7,8.2,7.0,0.0,0.0
2018,12,28,17,15,41.5,4.5,1.7,8.05,3.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,29,7,15,37.5,4.5,1.2,5.8,5.0,0.0,0.0
2018,12,29,7,30,75.0,9.0,1.2,6.3,10.0,39.81,0.0
2018,12,29,7,45,190.0,19.0,1.2,6.8,33.5,125.46,0.0
2018,12,29,8,0,305.0,29.0,1.2,7.3,57.0,216.06,158.07
2018,12,29,8,15,389.5,38.0,1.25,7.8,92.5,282.7,229.73
2018,12,29,8,30,474.0,47.0,1.3,8.3,128.0,355.07,294.22
2018,12,29,8,45,574.5,48.0,1.35,8.8,171.0,431.67,359.87
2018,12,29,9,0,675.0,49.0,1.4,9.3,214.0,508.46,423.6
2018,12,29,9,15,688.5,54.5,1.35,9.8,245.5,541.39,449.76
2018,12,29,9,30,702.0,60.0,1.3,10.3,277.0,572.6,473.52
2018,12,29,9,45,725.5,63.5,1.25,10.8,309.0,606.45,497.76
2018,12,29,10,0,749.0,67.0,1.2,11.3,341.0,638.48,519.84
2018,12,29,10,15,795.0,63.5,1.1,11.75,373.5,676.15,545.11
2018,12,29,10,30,841.0,60.0,1.0,12.2,406.0,705.53,563.51
2018,12,29,10,45,851.5,61.5,0.9,12.65,426.5,718.54,569.74
2018,12,29,11,0,862.0,63.0,0.8,13.1,447.0,728.46,573.8
2018,12,29,11,15,868.5,63.5,0.75,13.45,460.5,730.93,573.48
2018,12,29,11,30,875.0,64.0,0.7,13.8,474.0,730.12,571.02
2018,12,29,11,45,877.0,64.5,0.7,14.15,480.5,722.71,564.77
2018,12,29,12,0,879.0,65.0,0.7,14.5,487.0,712.05,556.45
2018,12,29,12,15,857.5,70.0,0.75,14.7,481.0,687.11,539.07
2018,12,29,12,30,836.0,75.0,0.8,14.9,475.0,664.14,523.15
2018,12,29,12,45,773.0,88.0,0.85,15.05,453.0,616.12,487.18
2018,12,29,13,0,710.0,101.0,0.9,15.2,431.0,570.13,452.3
2018,12,29,13,15,650.5,110.0,0.9,15.25,404.5,520.61,414.11
2018,12,29,13,30,591.0,119.0,0.9,15.3,378.0,472.28,376.27
2018,12,29,13,45,643.5,102.0,0.9,15.4,371.0,458.02,364.39
2018,12,29,14,0,696.0,85.0,0.9,15.5,364.0,437.88,346.81
2018,12,29,14,15,696.0,78.0,0.8,15.35,340.5,399.11,313.79
2018,12,29,14,30,696.0,71.0,0.7,15.2,317.0,358.76,278.72
2018,12,29,14,45,713.5,62.5,0.65,15.1,293.0,321.85,245.16
2018,12,29,15,0,731.0,54.0,0.6,15.0,269.0,281.94,207.97
2018,12,29,15,15,691.0,50.5,0.6,15.0,232.0,229.6,161.75
2018,12,29,15,30,651.0,47.0,0.6,15.0,195.0,180.26,118.39
2018,12,29,15,45,592.5,43.0,0.55,14.25,157.5,131.05,77.87
2018,12,29,16,0,534.0,39.0,0.5,13.5,120.0,86.25,44.53
2018,12,29,16,15,430.5,32.5,0.6,13.2,84.5,44.38,20.31
2018,12,29,16,30,327.0,26.0,0.7,12.9,49.0,21.59,6.91
2018,12,29,16,45,193.5,16.5,0.75,12.55,27.5,15.73,0.0
2018,12,29,17,0,60.0,7.0,0.8,12.2,6.0,0.0,0.0
2018,12,29,17,15,30.0,3.5,0.9,11.95,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,30,7,15,18.0,4.0,2.2,5.95,4.0,0.0,0.0
2018,12,30,7,30,36.0,8.0,2.2,6.3,8.0,22.59,0.0
2018,12,30,7,45,121.0,20.5,2.25,6.6,29.5,95.89,0.0
2018,12,30,8,0,206.0,33.0,2.3,6.9,51.0,172.11,125.41
2018,12,30,8,15,271.5,43.5,2.15,7.3,81.0,224.89,183.69
2018,12,30,8,30,337.0,54.0,2.0,7.7,111.0,282.96,236.66
2018,12,30,8,45,403.0,61.5,1.85,8.1,147.0,344.13,290.24
2018,12,30,9,0,469.0,69.0,1.7,8.5,183.0,406.68,343.18
2018,12,30,9,15,518.0,75.5,1.5,9.0,220.0,458.87,385.44
2018,12,30,9,30,567.0,82.0,1.3,9.5,257.0,511.55,426.3
2018,12,30,9,45,688.5,71.0,1.1,9.95,306.5,593.74,489.02
2018,12,30,10,0,810.0,60.0,0.9,10.4,356.0,673.82,545.02
2018,12,30,10,15,800.5,66.0,0.8,10.85,377.0,683.65,548.49
2018,12,30,10,30,791.0,72.0,0.7,11.3,398.0,690.15,550.22
2018,12,30,10,45,749.5,85.5,0.6,11.7,406.5,678.29,538.72
2018,12,30,11,0,708.0,99.0,0.5,12.1,415.0,667.1,528.06
2018,12,30,11,15,798.0,82.0,0.8,12.5,448.5,707.52,560.2
2018,12,30,11,30,888.0,65.0,1.1,12.9,482.0,741.87,586.94
2018,12,30,11,45,892.5,65.5,1.4,13.3,489.5,736.25,584.67
2018,12,30,12,0,897.0,66.0,1.7,13.7,497.0,727.26,579.99
2018,12,30,12,15,896.0,66.5,1.85,14.0,496.5,711.05,568.74
2018,12,30,12,30,895.0,67.0,2.0,14.3,496.0,691.7,555.16
2018,12,30,12,45,887.5,67.5,2.15,14.6,487.0,665.04,535.42
2018,12,30,13,0,880.0,68.0,2.3,14.9,478.0,635.77,512.59
2018,12,30,13,15,872.0,67.5,2.35,15.0,462.5,602.63,486.21
2018,12,30,13,30,864.0,67.0,2.4,15.1,447.0,567.3,457.57
2018,12,30,13,45,851.0,65.5,2.45,15.25,424.5,528.38,425.34
2018,12,30,14,0,838.0,64.0,2.5,15.4,402.0,485.43,389.2
2018,12,30,14,15,819.5,62.5,2.45,15.25,373.5,438.88,349.47
2018,12,30,14,30,801.0,61.0,2.4,15.1,345.0,391.9,308.36
2018,12,30,14,45,774.0,59.0,2.4,15.0,311.5,341.23,263.42
2018,12,30,15,0,747.0,57.0,2.4,14.9,278.0,291.53,218.4
2018,12,30,15,15,650.5,59.0,2.4,14.9,233.0,228.73,164.41
2018,12,30,15,30,554.0,61.0,2.4,14.9,188.0,175.0,119.1
2018,12,30,15,45,408.0,56.5,2.35,13.6,140.0,116.85,74.84
2018,12,30,16,0,262.0,52.0,2.3,12.3,92.0,72.73,44.64
2018,12,30,16,15,235.5,39.0,2.45,11.75,66.5,42.74,23.49
2018,12,30,16,30,209.0,26.0,2.6,11.2,41.0,20.51,7.12
2018,12,30,16,45,134.0,16.0,2.75,10.7,23.0,15.25,0.0
2018,12,30,17,0,59.0,6.0,2.9,10.2,5.0,0.0,0.0
2018,12,30,17,15,29.5,3.0,2.95,9.95,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.95,6.55,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.15,6.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.25,6.35,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.45,6.2,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.55,6.2,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.3,6.2,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.5,6.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,12,31,7,15,65.5,5.5,4.7,6.55,6.0,0.0,0.0
2018,12,31,7,30,131.0,11.0,4.8,6.8,12.0,64.85,0.0
2018,12,31,7,45,320.0,18.5,4.85,7.1,41.5,178.1,0.0
2018,12,31,8,0,509.0,26.0,4.9,7.4,71.0,306.23,225.1
2018,12,31,8,15,594.5,30.5,5.0,7.8,110.5,377.4,310.13
2018,12,31,8,30,680.0,35.0,5.1,8.2,150.0,452.51,380.34
2018,12,31,8,45,730.5,38.0,5.25,8.65,190.5,503.71,427.99
2018,12,31,9,0,781.0,41.0,5.4,9.1,231.0,559.76,477.54
2018,12,31,9,15,812.5,43.5,5.5,9.5,269.0,603.2,514.53
2018,12,31,9,30,844.0,46.0,5.6,9.9,307.0,645.7,548.7
2018,12,31,9,45,864.0,49.0,5.75,10.3,341.0,679.37,575.07
2018,12,31,10,0,884.0,52.0,5.9,10.7,375.0,710.76,599.13
2018,12,31,10,15,899.5,53.0,5.85,11.0,403.0,733.6,615.58
2018,12,31,10,30,915.0,54.0,5.8,11.3,431.0,753.54,629.55
2018,12,31,10,45,925.0,55.0,5.8,11.55,452.5,766.26,638.09
2018,12,31,11,0,935.0,56.0,5.8,11.8,474.0,775.62,644.07
2018,12,31,11,15,941.5,56.0,5.75,12.0,488.0,777.61,644.31
2018,12,31,11,30,948.0,56.0,5.7,12.2,502.0,776.08,641.96
2018,12,31,11,45,950.0,56.5,5.65,12.4,509.0,768.29,634.92
2018,12,31,12,0,952.0,57.0,5.6,12.6,516.0,756.97,625.33
2018,12,31,12,15,949.5,58.5,5.55,12.65,515.5,740.22,612.01
2018,12,31,12,30,947.0,60.0,5.5,12.7,515.0,720.16,596.26
2018,12,31,12,45,939.5,61.0,5.5,12.8,506.5,693.03,575.01
2018,12,31,13,0,932.0,62.0,5.5,12.9,498.0,663.1,549.97
2018,12,31,13,15,925.0,61.5,5.45,12.95,482.5,629.12,521.33
2018,12,31,13,30,918.0,61.0,5.4,13.0,467.0,592.72,490.25
2018,12,31,13,45,890.0,63.0,5.4,13.0,440.5,545.75,450.24
2018,12,31,14,0,862.0,65.0,5.4,13.0,414.0,500.01,410.42
2018,12,31,14,15,845.0,63.0,5.25,12.85,385.0,452.58,368.41
2018,12,31,14,30,828.0,61.0,5.1,12.7,356.0,404.54,324.92
2018,12,31,14,45,802.5,58.5,5.0,12.55,322.0,352.61,277.48
2018,12,31,15,0,777.0,56.0,4.9,12.4,288.0,301.45,229.88
2018,12,31,15,15,690.0,56.5,4.9,12.4,242.0,238.53,174.08
2018,12,31,15,30,603.0,57.0,4.9,12.4,196.0,182.46,125.23
2018,12,31,15,45,378.0,50.5,2.7,12.65,132.0,107.48,68.69
2018,12,31,16,0,153.0,44.0,0.5,12.9,68.0,55.53,34.63
2018,12,31,16,15,117.0,35.0,0.5,12.65,50.0,35.69,20.58
2018,12,31,16,30,81.0,26.0,0.5,12.4,32.0,21.51,8.46
2018,12,31,16,45,47.0,15.0,0.55,12.15,18.0,14.3,0.0
2018,12,31,17,0,13.0,4.0,0.6,11.9,4.0,0.0,0.0
2018,12,31,17,15,6.5,2.0,0.6,11.8,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.3,11.25,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
